ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 00:00,2,0.000,ALERT,213.74,302.98,59.970,1454562003,"201051344000645","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,317100.2,317100.2,15360,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562005,102020.00
02/04/2016 00:00,2,0.000,ALERT,212.38,300.57,59.975,1454562003,"274151322000085","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,589012.6,589012.6,9168,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562007,102021.00
02/04/2016 00:00,2,0.000,ALERT,213.96,302.98,59.986,1454562003,"201051344000633","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,308846.2,308846.2,15651,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562009,102022.00
02/04/2016 00:00,2,0.000,ALERT,213.29,303.28,59.991,1454562003,"201051344000469","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,310298.8,310298.8,15618,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562011,102023.00
02/04/2016 00:00,2,0.000,ALERT,212.16,301.17,59.986,1454562003,"201051344000646","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,314585.3,314585.3,20232,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562012,102024.00
02/04/2016 00:00,2,0.000,ALERT,212.16,301.17,59.981,1454562003,"274151322000052","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,596571.2,596571.2,9365,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562014,102025.00
02/04/2016 00:00,2,0.000,ALERT,212.61,301.47,59.975,1454562003,"201051344000585","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,319587.0,319587.0,20224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562016,102026.00
02/04/2016 00:00,2,0.000,ALERT,212.38,301.47,59.954,1454562003,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,318837.0,318837.0,20081,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562018,102027.00
02/04/2016 00:00,2,0.000,ALERT,213.29,302.37,59.970,1454562003,"201051344000582","219011344069620",0.00,-6.00,0,299.67,302.98,0.0,0.0,0.000,312717.4,312717.4,20199,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562020,102028.00
02/04/2016 00:00,2,0.000,ALERT,212.16,301.17,59.965,1454562003,"201051344000955","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,322291.3,322291.3,20191,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562021,102029.00
02/04/2016 00:00,2,0.000,ALERT,212.38,299.97,59.970,1454562003,"274151322000094","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,479894.2,479894.2,9618,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562023,102030.00
02/04/2016 00:00,2,0.000,ALERT,213.29,304.18,59.975,1454562003,"201051344000579","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,323488.3,323488.3,15618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562025,102031.00
02/04/2016 00:00,2,0.000,ALERT,212.38,301.47,59.981,1454562003,"201051344000890","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,320298.7,320298.7,20147,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562027,102032.00
02/04/2016 00:00,2,0.000,ALERT,212.61,300.87,60.012,1454562003,"201051344000438","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,322134.9,322134.9,20204,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562029,102033.00
02/04/2016 00:00,2,0.000,ALERT,212.61,300.57,59.975,1454562003,"201051344000417","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,316165.2,316165.2,20308,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562031,102034.00
02/04/2016 00:00,2,0.000,ALERT,212.61,300.87,59.965,1454562003,"274151322000083","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,590892.8,590892.8,9357,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562033,102035.00
02/04/2016 00:00,2,0.000,ALERT,213.06,301.17,59.965,1454562003,"274151322000076","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,627805.5,627805.5,9405,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562034,102036.00
02/04/2016 00:00,2,0.000,ALERT,213.51,304.18,59.975,1454562003,"201051344000868","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,308634.6,308634.6,15394,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562036,102037.00
02/04/2016 00:00,2,0.000,ALERT,212.38,301.77,59.933,1454562003,"274151322000095","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,621373.9,621373.9,9244,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562038,102038.00
02/04/2016 00:00,2,0.000,ALERT,213.06,302.98,59.965,1454562003,"201051344000988","219011344069620",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,307708.0,307708.0,15638,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562040,102039.00
02/04/2016 00:00,2,0.000,ALERT,212.38,300.27,59.965,1454562003,"201051344001025","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,320186.9,320186.9,20203,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562042,102040.00
02/04/2016 00:00,2,0.000,ALERT,213.29,303.58,59.959,1454562003,"201051344000458","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,317921.9,317921.9,15607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562043,102041.00
02/04/2016 00:00,2,0.000,ALERT,213.96,303.58,59.928,1454562003,"201051344000853","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,316208.2,316208.2,15304,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562045,102042.00
02/04/2016 00:00,2,0.000,ALERT,213.06,301.17,59.954,1454562003,"201051344000685","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,322126.0,322126.0,20091,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562047,102043.00
02/04/2016 00:00,2,0.000,ALERT,212.83,300.57,59.965,1454562003,"201051344000917","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,319850.3,319850.3,20064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562049,102044.00
02/04/2016 00:00,2,0.000,ALERT,212.83,301.47,59.922,1454562003,"201051344001145","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,323792.5,323792.5,20010,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562051,102045.00
02/04/2016 00:00,2,0.000,ALERT,212.61,300.27,59.959,1454562003,"201051344000651","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,316567.3,316567.3,20235,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562052,102046.00
02/04/2016 00:00,2,0.000,ALERT,212.16,300.27,59.949,1454562003,"274151322000088","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,573824.7,573824.7,9133,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562054,102047.00
02/04/2016 00:00,2,0.000,ALERT,213.29,299.67,59.944,1454562003,"274151322000068","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,480040.1,480040.1,9779,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562056,102048.00
02/04/2016 00:00,2,0.000,ALERT,212.16,300.87,59.912,1454562003,"201051344001135","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,312930.2,312930.2,20229,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562058,102049.00
02/04/2016 00:00,2,0.000,ALERT,213.06,304.18,59.944,1454562003,"201051344000594","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,318947.1,318947.1,15635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562059,102050.00
02/04/2016 00:00,2,0.000,ALERT,212.61,300.87,59.944,1454562003,"201051344001203","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,319465.5,319465.5,20199,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562061,102051.00
02/04/2016 00:00,2,0.000,ALERT,212.38,300.57,59.928,1454562003,"274151322000054","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,586381.2,586381.2,9146,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562063,102052.00
02/04/2016 00:00,2,0.000,ALERT,213.74,302.98,59.944,1454562003,"201051344000867","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,308074.7,308074.7,15624,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562065,102053.00
02/04/2016 00:00,2,0.000,ALERT,212.61,300.87,59.933,1454562003,"201051344001093","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,318151.1,318151.1,20116,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562067,102054.00
02/04/2016 00:00,2,0.000,ALERT,213.06,303.28,59.944,1454562003,"201051344000900","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,323306.2,323306.2,15249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562069,102055.00
02/04/2016 00:00,2,0.000,ALERT,213.51,302.68,59.954,1454562003,"201051344000648","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,316376.5,316376.5,15397,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562070,102056.00
02/04/2016 00:00,2,0.000,ALERT,213.29,303.88,59.949,1454562003,"201051344000569","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,324887.0,324887.0,15190,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562072,102057.00
02/04/2016 00:00,2,0.000,ALERT,213.29,303.58,59.944,1454562003,"201051344000983","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,317914.7,317914.7,15492,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562074,102058.00
02/04/2016 00:00,2,0.000,ALERT,213.51,303.28,59.938,1454562003,"201051344001158","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,312934.3,312934.3,15649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562076,102059.00
02/04/2016 00:00,2,0.000,ALERT,213.74,303.58,59.944,1454562003,"201051344000576","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,317842.9,317842.9,15274,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562078,102060.00
02/04/2016 00:00,2,0.000,ALERT,212.61,299.37,59.938,1454562003,"274151322000087","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,561424.7,561424.7,9177,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562080,102061.00
02/04/2016 00:15,2,0.000,ALERT,213.29,302.37,59.981,1454562903,"201051344000645","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,317100.2,317100.2,15362,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562905,102062.00
02/04/2016 00:15,2,0.000,ALERT,212.16,300.57,59.959,1454562903,"274151322000085","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,589012.6,589012.6,9170,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562907,102063.00
02/04/2016 00:15,2,0.000,ALERT,213.29,302.07,59.981,1454562903,"201051344000633","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,308846.2,308846.2,15653,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562909,102064.00
02/04/2016 00:15,2,0.000,ALERT,212.83,302.37,59.986,1454562903,"201051344000469","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,310298.8,310298.8,15620,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562910,102065.00
02/04/2016 00:15,2,0.000,ALERT,211.93,300.87,59.986,1454562903,"201051344000646","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,314585.3,314585.3,20234,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562912,102066.00
02/04/2016 00:15,2,0.000,ALERT,211.70,300.57,59.981,1454562903,"274151322000052","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,596571.2,596571.2,9367,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562914,102067.00
02/04/2016 00:15,2,0.000,ALERT,212.38,301.17,59.981,1454562903,"201051344000585","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,319587.0,319587.0,20226,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562916,102068.00
02/04/2016 00:15,2,0.000,ALERT,211.93,301.17,59.981,1454562903,"201051344001230","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,318837.0,318837.0,20083,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562918,102069.00
02/04/2016 00:15,2,0.000,ALERT,212.61,301.77,59.965,1454562903,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,312717.4,312717.4,20201,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562919,102070.00
02/04/2016 00:15,2,0.000,ALERT,211.70,300.87,59.981,1454562903,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,322291.3,322291.3,20193,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562921,102071.00
02/04/2016 00:15,2,0.000,ALERT,211.93,299.67,59.981,1454562903,"274151322000094","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,479894.2,479894.2,9620,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562923,102072.00
02/04/2016 00:15,2,0.000,ALERT,212.83,302.98,59.986,1454562903,"201051344000579","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,323488.3,323488.3,15620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562925,102073.00
02/04/2016 00:15,2,0.000,ALERT,212.16,301.47,59.981,1454562903,"201051344000890","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,320298.7,320298.7,20149,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562927,102074.00
02/04/2016 00:15,2,0.000,ALERT,212.38,301.17,59.986,1454562903,"201051344000438","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,322134.9,322134.9,20206,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562928,102075.00
02/04/2016 00:15,2,0.000,ALERT,212.38,300.57,59.981,1454562903,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,316165.2,316165.2,20310,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562930,102076.00
02/04/2016 00:15,2,0.000,ALERT,212.16,301.17,59.938,1454562903,"274151322000083","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,590892.8,590892.8,9359,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562932,102077.00
02/04/2016 00:15,2,0.000,ALERT,212.83,300.57,59.991,1454562903,"274151322000076","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,627805.5,627805.5,9407,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562934,102078.00
02/04/2016 00:15,2,0.000,ALERT,212.83,303.28,59.944,1454562903,"201051344000868","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,308634.6,308634.6,15396,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562936,102079.00
02/04/2016 00:15,2,0.000,ALERT,212.16,301.47,59.986,1454562903,"274151322000095","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,621373.9,621373.9,9246,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562938,102080.00
02/04/2016 00:15,2,0.000,ALERT,212.38,302.07,59.991,1454562903,"201051344000988","219011344069620",0.00,-5.00,0,298.17,304.78,0.0,0.0,0.000,307708.0,307708.0,15640,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562940,102081.00
02/04/2016 00:15,2,0.000,ALERT,211.93,300.27,59.981,1454562903,"201051344001025","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,320186.9,320186.9,20205,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562941,102082.00
02/04/2016 00:15,2,0.000,ALERT,212.83,302.68,59.970,1454562903,"201051344000458","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,317921.9,317921.9,15609,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562943,102083.00
02/04/2016 00:15,2,0.000,ALERT,213.29,302.07,60.028,1454562903,"201051344000853","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,316208.2,316208.2,15306,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562945,102084.00
02/04/2016 00:15,2,0.000,ALERT,212.61,301.17,59.991,1454562903,"201051344000685","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,322126.0,322126.0,20093,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562947,102085.00
02/04/2016 00:15,2,0.000,ALERT,212.38,300.57,59.965,1454562903,"201051344000917","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,319850.3,319850.3,20066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562949,102086.00
02/04/2016 00:15,2,0.000,ALERT,212.38,301.17,59.996,1454562903,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,323792.5,323792.5,20012,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562950,102087.00
02/04/2016 00:15,2,0.000,ALERT,212.38,300.27,59.975,1454562903,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,316567.3,316567.3,20237,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562952,102088.00
02/04/2016 00:15,2,0.000,ALERT,211.70,300.27,59.986,1454562903,"274151322000088","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,573824.7,573824.7,9135,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562954,102089.00
02/04/2016 00:15,2,0.000,ALERT,212.83,299.67,59.975,1454562903,"274151322000068","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,480040.1,480040.1,9781,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562956,102090.00
02/04/2016 00:15,2,0.000,ALERT,211.93,300.87,60.012,1454562903,"201051344001135","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,312930.2,312930.2,20231,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562957,102091.00
02/04/2016 00:15,2,0.000,ALERT,212.38,302.68,59.986,1454562903,"201051344000594","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,318947.1,318947.1,15637,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454562959,102092.00
02/04/2016 00:15,2,0.000,ALERT,212.38,300.87,59.986,1454562903,"201051344001203","219011344069620",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,319465.5,319465.5,20201,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562961,102093.00
02/04/2016 00:15,2,0.000,ALERT,211.93,300.57,59.970,1454562903,"274151322000054","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,586381.2,586381.2,9148,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562963,102094.00
02/04/2016 00:15,2,0.000,ALERT,213.06,301.77,59.981,1454562903,"201051344000867","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,308074.7,308074.7,15626,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562965,102095.00
02/04/2016 00:15,2,0.000,ALERT,212.38,300.87,59.981,1454562903,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,318151.1,318151.1,20118,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562966,102096.00
02/04/2016 00:15,2,0.000,ALERT,212.61,302.37,60.034,1454562903,"201051344000900","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,323306.2,323306.2,15251,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562968,102097.00
02/04/2016 00:15,2,0.000,ALERT,212.83,301.47,59.965,1454562903,"201051344000648","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,316376.5,316376.5,15399,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562970,102098.00
02/04/2016 00:15,2,0.000,ALERT,213.06,302.68,59.991,1454562903,"201051344000569","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,324887.0,324887.0,15192,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562972,102099.00
02/04/2016 00:15,2,0.000,ALERT,212.83,302.37,59.975,1454562903,"201051344000983","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,317914.7,317914.7,15494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562974,102100.00
02/04/2016 00:15,2,0.000,ALERT,213.06,302.37,59.981,1454562903,"201051344001158","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,312934.3,312934.3,15651,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562975,102101.00
02/04/2016 00:15,2,0.000,ALERT,213.29,302.98,59.991,1454562903,"201051344000576","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,317842.9,317842.9,15276,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562977,102102.00
02/04/2016 00:15,2,0.000,ALERT,212.16,299.37,59.986,1454562903,"274151322000087","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,561424.7,561424.7,9179,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454562979,102103.00
02/04/2016 00:30,2,0.000,ALERT,213.51,302.98,59.986,1454563803,"201051344000645","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,317100.2,317100.2,15364,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563805,102104.00
02/04/2016 00:30,2,0.000,ALERT,212.61,300.87,59.970,1454563803,"274151322000085","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,589012.6,589012.6,9172,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454563807,102105.00
02/04/2016 00:30,2,0.000,ALERT,213.74,302.98,59.981,1454563803,"201051344000633","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,308846.2,308846.2,15655,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563809,102106.00
02/04/2016 00:30,2,0.000,ALERT,213.29,303.28,60.028,1454563803,"201051344000469","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,310298.8,310298.8,15622,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563810,102107.00
02/04/2016 00:30,2,0.000,ALERT,212.38,301.17,59.996,1454563803,"201051344000646","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,314585.3,314585.3,20236,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563812,102108.00
02/04/2016 00:30,2,0.000,ALERT,212.16,301.77,59.981,1454563803,"274151322000052","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,596571.2,596571.2,9369,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563814,102109.00
02/04/2016 00:30,2,0.000,ALERT,212.61,301.17,59.981,1454563803,"201051344000585","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,319587.0,319587.0,20228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563816,102110.00
02/04/2016 00:30,2,0.000,ALERT,212.38,301.47,59.996,1454563803,"201051344001230","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,318837.0,318837.0,20085,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563817,102111.00
02/04/2016 00:30,2,0.000,ALERT,213.06,302.07,59.996,1454563803,"201051344000582","219011344069620",0.00,-6.00,0,299.97,303.28,0.0,0.0,0.000,312717.4,312717.4,20203,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563819,102112.00
02/04/2016 00:30,2,0.000,ALERT,211.93,301.17,59.996,1454563803,"201051344000955","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,322291.3,322291.3,20195,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454563821,102113.00
02/04/2016 00:30,2,0.000,ALERT,212.16,300.27,59.986,1454563803,"274151322000094","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,479894.2,479894.2,9622,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454563823,102114.00
02/04/2016 00:30,2,0.000,ALERT,213.06,303.58,59.949,1454563803,"201051344000579","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,323488.3,323488.3,15622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454563825,102115.00
02/04/2016 00:30,2,0.000,ALERT,212.16,301.17,59.981,1454563803,"201051344000890","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,320298.7,320298.7,20151,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563827,102116.00
02/04/2016 00:30,2,0.000,ALERT,212.38,300.57,59.991,1454563803,"201051344000438","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,322134.9,322134.9,20208,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563828,102117.00
02/04/2016 00:30,2,0.000,ALERT,212.61,300.27,59.991,1454563803,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,316165.2,316165.2,20312,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563830,102118.00
02/04/2016 00:30,2,0.000,ALERT,212.61,301.47,59.991,1454563803,"274151322000083","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,590892.8,590892.8,9361,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563832,102119.00
02/04/2016 00:30,2,0.000,ALERT,212.83,300.57,59.986,1454563803,"274151322000076","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,627805.5,627805.5,9409,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563834,102120.00
02/04/2016 00:30,2,0.000,ALERT,212.83,303.28,59.986,1454563803,"201051344000868","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,308634.6,308634.6,15398,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563836,102121.00
02/04/2016 00:30,2,0.000,ALERT,212.38,302.07,59.975,1454563803,"274151322000095","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,621373.9,621373.9,9248,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563837,102122.00
02/04/2016 00:30,2,0.000,ALERT,212.61,302.37,59.933,1454563803,"201051344000988","219011344069620",0.00,-5.00,0,297.87,304.18,0.0,0.0,0.000,307708.0,307708.0,15642,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563839,102123.00
02/04/2016 00:30,2,0.000,ALERT,212.16,299.97,60.023,1454563803,"201051344001025","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,320186.9,320186.9,20207,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563841,102124.00
02/04/2016 00:30,2,0.000,ALERT,212.61,302.68,59.996,1454563803,"201051344000458","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,317921.9,317921.9,15611,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563843,102125.00
02/04/2016 00:30,2,0.000,ALERT,213.29,302.07,59.959,1454563803,"201051344000853","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,316208.2,316208.2,15308,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563845,102126.00
02/04/2016 00:30,2,0.000,ALERT,212.61,300.57,59.954,1454563803,"201051344000685","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,322126.0,322126.0,20095,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563846,102127.00
02/04/2016 00:30,2,0.000,ALERT,212.61,300.57,59.938,1454563803,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,319850.3,319850.3,20068,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454563848,102128.00
02/04/2016 00:30,2,0.000,ALERT,212.61,300.87,59.981,1454563803,"201051344001145","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,323792.5,323792.5,20014,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563850,102129.00
02/04/2016 00:30,2,0.000,ALERT,212.38,300.27,59.975,1454563803,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.07,0.0,0.0,0.000,316567.3,316567.3,20239,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563852,102130.00
02/04/2016 00:30,2,0.000,ALERT,211.93,300.57,59.975,1454563803,"274151322000088","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,573824.7,573824.7,9137,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563854,102131.00
02/04/2016 00:30,2,0.000,ALERT,213.06,299.97,59.991,1454563803,"274151322000068","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,480040.1,480040.1,9783,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563856,102132.00
02/04/2016 00:30,2,0.000,ALERT,211.93,300.57,60.012,1454563803,"201051344001135","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,312930.2,312930.2,20233,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563857,102133.00
02/04/2016 00:30,2,0.000,ALERT,212.38,302.98,59.996,1454563803,"201051344000594","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,318947.1,318947.1,15639,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563859,102134.00
02/04/2016 00:30,2,0.000,ALERT,212.16,300.27,59.944,1454563803,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,319465.5,319465.5,20203,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454563861,102135.00
02/04/2016 00:30,2,0.000,ALERT,212.16,301.17,59.981,1454563803,"274151322000054","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,586381.2,586381.2,9150,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563863,102136.00
02/04/2016 00:30,2,0.000,ALERT,213.06,302.07,59.986,1454563803,"201051344000867","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,308074.7,308074.7,15628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563865,102137.00
02/04/2016 00:30,2,0.000,ALERT,212.16,300.57,59.991,1454563803,"201051344001093","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,318151.1,318151.1,20120,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563866,102138.00
02/04/2016 00:30,2,0.000,ALERT,212.61,302.37,59.986,1454563803,"201051344000900","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,323306.2,323306.2,15253,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563868,102139.00
02/04/2016 00:30,2,0.000,ALERT,213.06,302.07,59.991,1454563803,"201051344000648","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,316376.5,316376.5,15401,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454563870,102140.00
02/04/2016 00:30,2,0.000,ALERT,212.83,302.98,59.986,1454563803,"201051344000569","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,324887.0,324887.0,15194,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563872,102141.00
02/04/2016 00:30,2,0.000,ALERT,212.83,302.98,59.954,1454563803,"201051344000983","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,317914.7,317914.7,15496,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563874,102142.00
02/04/2016 00:30,2,0.000,ALERT,212.83,302.68,59.986,1454563803,"201051344001158","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,312934.3,312934.3,15653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563876,102143.00
02/04/2016 00:30,2,0.000,ALERT,213.51,303.28,59.944,1454563803,"201051344000576","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,317842.9,317842.9,15278,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563877,102144.00
02/04/2016 00:30,2,0.000,ALERT,212.38,300.27,60.002,1454563803,"274151322000087","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,561424.7,561424.7,9181,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454563879,102145.00
02/04/2016 00:45,2,0.000,ALERT,213.74,303.28,59.933,1454564703,"201051344000645","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,317100.2,317100.2,15366,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564705,102146.00
02/04/2016 00:45,2,0.000,ALERT,212.38,301.77,59.970,1454564703,"274151322000085","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,589012.6,589012.6,9174,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564707,102147.00
02/04/2016 00:45,2,0.000,ALERT,213.96,302.98,59.965,1454564703,"201051344000633","219011344069620",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,308846.2,308846.2,15657,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564709,102148.00
02/04/2016 00:45,2,0.000,ALERT,213.51,303.58,59.981,1454564703,"201051344000469","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,310298.8,310298.8,15624,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564711,102149.00
02/04/2016 00:45,2,0.000,ALERT,212.38,301.17,59.933,1454564703,"201051344000646","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,314585.3,314585.3,20238,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564713,102150.00
02/04/2016 00:45,2,0.000,ALERT,212.16,302.37,59.965,1454564703,"274151322000052","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,596571.2,596571.2,9371,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564714,102151.00
02/04/2016 00:45,2,0.000,ALERT,212.61,301.77,59.975,1454564703,"201051344000585","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,319587.0,319587.0,20230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564716,102152.00
02/04/2016 00:45,2,0.000,ALERT,212.38,302.07,59.970,1454564703,"201051344001230","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,318837.0,318837.0,20087,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564718,102153.00
02/04/2016 00:45,2,0.000,ALERT,213.06,302.07,59.970,1454564703,"201051344000582","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,312717.4,312717.4,20205,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564720,102154.00
02/04/2016 00:45,2,0.000,ALERT,212.16,301.47,59.938,1454564703,"201051344000955","219011344069620",0.00,-5.50,0,299.07,302.37,0.0,0.0,0.000,322291.3,322291.3,20197,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564722,102155.00
02/04/2016 00:45,2,0.000,ALERT,212.38,300.87,59.959,1454564703,"274151322000094","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,479894.2,479894.2,9624,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564723,102156.00
02/04/2016 00:45,2,0.000,ALERT,213.29,304.18,59.965,1454564703,"201051344000579","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,323488.3,323488.3,15624,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564725,102157.00
02/04/2016 00:45,2,0.000,ALERT,212.38,301.77,59.975,1454564703,"201051344000890","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,320298.7,320298.7,20153,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454564727,102158.00
02/04/2016 00:45,2,0.000,ALERT,212.61,301.17,59.965,1454564703,"201051344000438","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,322134.9,322134.9,20210,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454564729,102159.00
02/04/2016 00:45,2,0.000,ALERT,212.83,300.87,59.970,1454564703,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,316165.2,316165.2,20314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454564731,102160.00
02/04/2016 00:45,2,0.000,ALERT,212.61,302.07,59.996,1454564703,"274151322000083","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,590892.8,590892.8,9363,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564733,102161.00
02/04/2016 00:45,2,0.000,ALERT,213.29,301.77,59.996,1454564703,"274151322000076","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,627805.5,627805.5,9411,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564735,102162.00
02/04/2016 00:45,2,0.000,ALERT,213.29,304.48,59.949,1454564703,"201051344000868","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,308634.6,308634.6,15400,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564737,102163.00
02/04/2016 00:45,2,0.000,ALERT,212.61,302.98,59.970,1454564703,"274151322000095","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,621373.9,621373.9,9250,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454564739,102164.00
