ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 00:45,2,0.000,ALERT,213.06,303.28,59.970,1454564703,"201051344000988","219011344069620",0.00,-5.50,0,298.17,305.08,0.0,0.0,0.000,307708.0,307708.0,15644,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564740,102165.00
02/04/2016 00:45,2,0.000,ALERT,212.61,300.87,59.970,1454564703,"201051344001025","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,320186.9,320186.9,20209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564742,102166.00
02/04/2016 00:45,2,0.000,ALERT,213.06,303.58,59.975,1454564703,"201051344000458","219011344069620",0.00,-3.50,0,300.87,305.98,0.0,0.0,0.000,317921.9,317921.9,15613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564744,102167.00
02/04/2016 00:45,2,0.000,ALERT,213.74,303.28,59.970,1454564703,"201051344000853","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,316208.2,316208.2,15310,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564746,102168.00
02/04/2016 00:45,2,0.000,ALERT,212.83,301.17,59.975,1454564703,"201051344000685","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,322126.0,322126.0,20097,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454564748,102169.00
02/04/2016 00:45,2,0.000,ALERT,212.83,300.87,59.970,1454564703,"201051344000917","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,319850.3,319850.3,20070,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564749,102170.00
02/04/2016 00:45,2,0.000,ALERT,212.83,301.77,59.970,1454564703,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,323792.5,323792.5,20016,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564751,102171.00
02/04/2016 00:45,2,0.000,ALERT,212.61,300.87,59.981,1454564703,"201051344000651","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,316567.3,316567.3,20241,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564753,102172.00
02/04/2016 00:45,2,0.000,ALERT,211.93,300.87,59.944,1454564703,"274151322000088","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,573824.7,573824.7,9139,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564755,102173.00
02/04/2016 00:45,2,0.000,ALERT,213.29,300.87,59.965,1454564703,"274151322000068","219011344069620",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,480040.1,480040.1,9785,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564757,102174.00
02/04/2016 00:45,2,0.000,ALERT,212.38,301.17,59.970,1454564703,"201051344001135","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,312930.2,312930.2,20235,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564758,102175.00
02/04/2016 00:45,2,0.000,ALERT,212.83,304.18,59.981,1454564703,"201051344000594","219011344069620",0.00,-5.50,0,299.97,305.68,0.0,0.0,0.000,318947.1,318947.1,15641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564760,102176.00
02/04/2016 00:45,2,0.000,ALERT,212.38,300.57,59.981,1454564703,"201051344001203","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,319465.5,319465.5,20205,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454564762,102177.00
02/04/2016 00:45,2,0.000,ALERT,212.16,301.77,59.975,1454564703,"274151322000054","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,586381.2,586381.2,9152,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454564764,102178.00
02/04/2016 00:45,2,0.000,ALERT,213.29,302.68,59.975,1454564703,"201051344000867","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,308074.7,308074.7,15630,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564766,102179.00
02/04/2016 00:45,2,0.000,ALERT,211.93,300.57,59.965,1454564703,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,318151.1,318151.1,20122,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564767,102180.00
02/04/2016 00:45,2,0.000,ALERT,212.83,302.98,59.981,1454564703,"201051344000900","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,323306.2,323306.2,15255,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564769,102181.00
02/04/2016 00:45,2,0.000,ALERT,213.29,302.37,59.970,1454564703,"201051344000648","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,316376.5,316376.5,15403,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564771,102182.00
02/04/2016 00:45,2,0.000,ALERT,213.29,303.58,59.970,1454564703,"201051344000569","219011344069620",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,324887.0,324887.0,15196,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454564773,102183.00
02/04/2016 00:45,2,0.000,ALERT,213.29,303.58,59.981,1454564703,"201051344000983","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,317914.7,317914.7,15498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564775,102184.00
02/04/2016 00:45,2,0.000,ALERT,213.29,303.58,59.986,1454564703,"201051344001158","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,312934.3,312934.3,15655,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564776,102185.00
02/04/2016 00:45,2,0.000,ALERT,213.74,303.88,59.981,1454564703,"201051344000576","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,317842.9,317842.9,15280,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564778,102186.00
02/04/2016 00:45,2,0.000,ALERT,212.16,300.27,59.981,1454564703,"274151322000087","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,561424.7,561424.7,9183,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454564780,102187.00
02/04/2016 01:00,2,0.000,ALERT,213.51,302.98,59.938,1454565603,"201051344000645","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,317100.2,317100.2,15368,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565605,102188.00
02/04/2016 01:00,2,0.000,ALERT,212.61,301.47,60.012,1454565603,"274151322000085","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,589012.6,589012.6,9176,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565607,102189.00
02/04/2016 01:00,2,0.000,ALERT,213.74,302.98,59.959,1454565603,"201051344000633","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,308846.2,308846.2,15659,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565608,102190.00
02/04/2016 01:00,2,0.000,ALERT,213.06,303.28,59.986,1454565603,"201051344000469","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,310298.8,310298.8,15626,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454565610,102191.00
02/04/2016 01:00,2,0.000,ALERT,212.16,301.17,59.975,1454565603,"201051344000646","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,314585.3,314585.3,20240,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565612,102192.00
02/04/2016 01:00,2,0.000,ALERT,212.16,301.17,59.965,1454565603,"274151322000052","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,596571.2,596571.2,9373,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565614,102193.00
02/04/2016 01:00,2,0.000,ALERT,212.61,301.47,59.970,1454565603,"201051344000585","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,319587.0,319587.0,20232,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565616,102194.00
02/04/2016 01:00,2,0.000,ALERT,212.38,301.77,59.970,1454565603,"201051344001230","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,318837.0,318837.0,20089,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565617,102195.00
02/04/2016 01:00,2,0.000,ALERT,212.83,302.07,59.954,1454565603,"201051344000582","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,312717.4,312717.4,20207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565619,102196.00
02/04/2016 01:00,2,0.000,ALERT,211.93,300.87,59.981,1454565603,"201051344000955","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,322291.3,322291.3,20199,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565621,102197.00
02/04/2016 01:00,2,0.000,ALERT,212.61,300.87,59.975,1454565603,"274151322000094","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,479894.2,479894.2,9626,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565623,102198.00
02/04/2016 01:00,2,0.000,ALERT,213.06,304.18,60.012,1454565603,"201051344000579","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,323488.3,323488.3,15626,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565625,102199.00
02/04/2016 01:00,2,0.000,ALERT,212.38,301.77,59.981,1454565603,"201051344000890","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,320298.7,320298.7,20155,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454565627,102200.00
02/04/2016 01:00,2,0.000,ALERT,212.61,301.17,59.981,1454565603,"201051344000438","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,322134.9,322134.9,20212,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565628,102201.00
02/04/2016 01:00,2,0.000,ALERT,212.61,300.57,59.991,1454565603,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,316165.2,316165.2,20316,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565630,102202.00
02/04/2016 01:00,2,0.000,ALERT,212.83,302.68,59.975,1454565603,"274151322000083","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,590892.8,590892.8,9365,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565632,102203.00
02/04/2016 01:00,2,0.000,ALERT,213.06,302.07,59.981,1454565603,"274151322000076","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,627805.5,627805.5,9413,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565634,102204.00
02/04/2016 01:00,2,0.000,ALERT,213.06,304.18,59.981,1454565603,"201051344000868","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,308634.6,308634.6,15402,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565636,102205.00
02/04/2016 01:00,2,0.000,ALERT,212.61,302.68,59.975,1454565603,"274151322000095","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,621373.9,621373.9,9252,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565638,102206.00
02/04/2016 01:00,2,0.000,ALERT,212.83,303.58,59.981,1454565603,"201051344000988","219011344069620",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,307708.0,307708.0,15646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454565639,102207.00
02/04/2016 01:00,2,0.000,ALERT,212.38,300.57,59.991,1454565603,"201051344001025","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,320186.9,320186.9,20211,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454565641,102208.00
02/04/2016 01:00,2,0.000,ALERT,213.06,303.88,59.981,1454565603,"201051344000458","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,317921.9,317921.9,15615,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565643,102209.00
02/04/2016 01:00,2,0.000,ALERT,213.74,303.58,59.954,1454565603,"201051344000853","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,316208.2,316208.2,15312,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565645,102210.00
02/04/2016 01:00,2,0.000,ALERT,212.61,300.87,59.975,1454565603,"201051344000685","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,322126.0,322126.0,20099,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565646,102211.00
02/04/2016 01:00,2,0.000,ALERT,212.83,300.87,60.012,1454565603,"201051344000917","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,319850.3,319850.3,20072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565648,102212.00
02/04/2016 01:00,2,0.000,ALERT,212.83,301.77,59.970,1454565603,"201051344001145","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,323792.5,323792.5,20018,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565650,102213.00
02/04/2016 01:00,2,0.000,ALERT,212.83,300.87,59.975,1454565603,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,316567.3,316567.3,20243,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565652,102214.00
02/04/2016 01:00,2,0.000,ALERT,212.38,301.77,59.975,1454565603,"274151322000088","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,573824.7,573824.7,9141,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565654,102215.00
02/04/2016 01:00,2,0.000,ALERT,213.29,300.57,59.970,1454565603,"274151322000068","219011344069620",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,480040.1,480040.1,9787,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565656,102216.00
02/04/2016 01:00,2,0.000,ALERT,212.16,301.17,59.954,1454565603,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,312930.2,312930.2,20237,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454565658,102217.00
02/04/2016 01:00,2,0.000,ALERT,212.83,304.18,59.928,1454565603,"201051344000594","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,318947.1,318947.1,15643,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565659,102218.00
02/04/2016 01:00,2,0.000,ALERT,212.38,300.57,59.944,1454565603,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,319465.5,319465.5,20207,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565661,102219.00
02/04/2016 01:00,2,0.000,ALERT,212.38,301.47,59.954,1454565603,"274151322000054","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,586381.2,586381.2,9154,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565663,102220.00
02/04/2016 01:00,2,0.000,ALERT,213.51,303.28,59.996,1454565603,"201051344000867","219011344069620",0.00,-4.00,0,299.97,305.68,0.0,0.0,0.000,308074.7,308074.7,15632,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454565665,102221.00
02/04/2016 01:00,2,0.000,ALERT,212.61,301.17,59.944,1454565603,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,318151.1,318151.1,20124,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565667,102222.00
02/04/2016 01:00,2,0.000,ALERT,212.83,303.28,59.965,1454565603,"201051344000900","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,323306.2,323306.2,15257,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565668,102223.00
02/04/2016 01:00,2,0.000,ALERT,213.29,302.68,59.959,1454565603,"201051344000648","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,316376.5,316376.5,15405,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565670,102224.00
02/04/2016 01:00,2,0.000,ALERT,213.29,304.18,59.933,1454565603,"201051344000569","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,324887.0,324887.0,15198,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565672,102225.00
02/04/2016 01:00,2,0.000,ALERT,213.06,303.58,59.959,1454565603,"201051344000983","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,317914.7,317914.7,15500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565674,102226.00
02/04/2016 01:00,2,0.000,ALERT,213.29,303.28,59.944,1454565603,"201051344001158","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,312934.3,312934.3,15657,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565676,102227.00
02/04/2016 01:00,2,0.000,ALERT,213.51,304.18,59.928,1454565603,"201051344000576","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,317842.9,317842.9,15282,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565677,102228.00
02/04/2016 01:00,2,0.000,ALERT,212.61,299.97,59.959,1454565603,"274151322000087","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,561424.7,561424.7,9185,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454565679,102229.00
02/04/2016 01:15,2,0.000,ALERT,213.96,304.48,59.928,1454566503,"201051344000645","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,317100.2,317100.2,15370,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566505,102230.00
02/04/2016 01:15,2,0.000,ALERT,212.61,301.17,59.917,1454566503,"274151322000085","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,589012.6,589012.6,9178,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566507,102231.00
02/04/2016 01:15,2,0.000,ALERT,214.19,303.88,59.965,1454566503,"201051344000633","219011344069620",0.00,-5.50,0,299.37,305.38,0.0,0.0,0.000,308846.2,308846.2,15661,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454566509,102232.00
02/04/2016 01:15,2,0.000,ALERT,213.51,304.18,59.959,1454566503,"201051344000469","219011344069620",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,310298.8,310298.8,15628,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454566511,102233.00
02/04/2016 01:15,2,0.000,ALERT,212.83,302.07,59.954,1454566503,"201051344000646","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,314585.3,314585.3,20242,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566512,102234.00
02/04/2016 01:15,2,0.000,ALERT,212.16,301.77,59.959,1454566503,"274151322000052","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,596571.2,596571.2,9375,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566514,102235.00
02/04/2016 01:15,2,0.000,ALERT,212.83,301.77,59.965,1454566503,"201051344000585","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,319587.0,319587.0,20234,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566516,102236.00
02/04/2016 01:15,2,0.000,ALERT,212.61,302.07,59.965,1454566503,"201051344001230","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,318837.0,318837.0,20091,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566518,102237.00
02/04/2016 01:15,2,0.000,ALERT,213.29,302.68,59.965,1454566503,"201051344000582","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,312717.4,312717.4,20209,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566520,102238.00
02/04/2016 01:15,2,0.000,ALERT,212.38,301.77,59.959,1454566503,"201051344000955","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,322291.3,322291.3,20201,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566522,102239.00
02/04/2016 01:15,2,0.000,ALERT,212.38,300.57,59.965,1454566503,"274151322000094","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,479894.2,479894.2,9628,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566523,102240.00
02/04/2016 01:15,2,0.000,ALERT,213.51,304.78,60.007,1454566503,"201051344000579","219011344069620",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,323488.3,323488.3,15628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454566525,102241.00
02/04/2016 01:15,2,0.000,ALERT,212.61,302.07,59.959,1454566503,"201051344000890","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,320298.7,320298.7,20157,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566527,102242.00
02/04/2016 01:15,2,0.000,ALERT,212.83,301.47,59.912,1454566503,"201051344000438","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,322134.9,322134.9,20214,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566529,102243.00
02/04/2016 01:15,2,0.000,ALERT,213.06,301.17,59.965,1454566503,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,316165.2,316165.2,20318,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454566531,102244.00
02/04/2016 01:15,2,0.000,ALERT,212.61,302.07,59.959,1454566503,"274151322000083","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,590892.8,590892.8,9367,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566533,102245.00
02/04/2016 01:15,2,0.000,ALERT,213.06,300.87,59.959,1454566503,"274151322000076","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,627805.5,627805.5,9415,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566535,102246.00
02/04/2016 01:15,2,0.000,ALERT,213.74,305.08,59.965,1454566503,"201051344000868","219011344069620",0.00,-5.50,0,301.77,306.58,0.0,0.0,0.000,308634.6,308634.6,15404,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566536,102247.00
02/04/2016 01:15,2,0.000,ALERT,212.61,302.37,59.959,1454566503,"274151322000095","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,621373.9,621373.9,9254,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566538,102248.00
02/04/2016 01:15,2,0.000,ALERT,213.29,304.18,59.970,1454566503,"201051344000988","219011344069620",0.00,-5.00,0,299.37,305.68,0.0,0.0,0.000,307708.0,307708.0,15648,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566540,102249.00
02/04/2016 01:15,2,0.000,ALERT,212.61,300.87,59.938,1454566503,"201051344001025","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,320186.9,320186.9,20213,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566542,102250.00
02/04/2016 01:15,2,0.000,ALERT,213.29,304.48,59.996,1454566503,"201051344000458","219011344069620",0.00,-3.50,0,301.77,306.58,0.0,0.0,0.000,317921.9,317921.9,15617,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566544,102251.00
02/04/2016 01:15,2,0.000,ALERT,214.19,304.18,59.965,1454566503,"201051344000853","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,316208.2,316208.2,15314,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566545,102252.00
02/04/2016 01:15,2,0.000,ALERT,213.06,301.77,59.965,1454566503,"201051344000685","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,322126.0,322126.0,20101,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566547,102253.00
02/04/2016 01:15,2,0.000,ALERT,212.83,301.17,59.917,1454566503,"201051344000917","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,319850.3,319850.3,20074,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566549,102254.00
02/04/2016 01:15,2,0.000,ALERT,212.83,301.77,59.912,1454566503,"201051344001145","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,323792.5,323792.5,20020,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566551,102255.00
02/04/2016 01:15,2,0.000,ALERT,212.83,301.17,59.965,1454566503,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,316567.3,316567.3,20245,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454566553,102256.00
02/04/2016 01:15,2,0.000,ALERT,212.16,300.57,59.912,1454566503,"274151322000088","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,573824.7,573824.7,9143,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566555,102257.00
02/04/2016 01:15,2,0.000,ALERT,213.29,300.57,59.954,1454566503,"274151322000068","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,480040.1,480040.1,9789,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566556,102258.00
02/04/2016 01:15,2,0.000,ALERT,212.38,301.77,60.007,1454566503,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,312930.2,312930.2,20239,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566558,102259.00
02/04/2016 01:15,2,0.000,ALERT,213.06,304.78,60.012,1454566503,"201051344000594","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,318947.1,318947.1,15645,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566560,102260.00
02/04/2016 01:15,2,0.000,ALERT,212.83,301.17,59.975,1454566503,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,319465.5,319465.5,20209,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454566562,102261.00
02/04/2016 01:15,2,0.000,ALERT,212.38,301.17,59.965,1454566503,"274151322000054","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,586381.2,586381.2,9156,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566564,102262.00
02/04/2016 01:15,2,0.000,ALERT,213.74,303.58,59.959,1454566503,"201051344000867","219011344069620",0.00,-4.00,0,300.87,306.28,0.0,0.0,0.000,308074.7,308074.7,15634,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566565,102263.00
02/04/2016 01:15,2,0.000,ALERT,212.61,301.47,59.970,1454566503,"201051344001093","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,318151.1,318151.1,20126,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566567,102264.00
02/04/2016 01:15,2,0.000,ALERT,213.29,303.88,59.965,1454566503,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,323306.2,323306.2,15259,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566569,102265.00
02/04/2016 01:15,2,0.000,ALERT,213.51,303.28,59.917,1454566503,"201051344000648","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,316376.5,316376.5,15407,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566571,102266.00
02/04/2016 01:15,2,0.000,ALERT,213.51,304.48,59.965,1454566503,"201051344000569","219011344069620",0.00,-5.50,0,302.37,306.88,0.0,0.0,0.000,324887.0,324887.0,15200,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566573,102267.00
02/04/2016 01:15,2,0.000,ALERT,213.29,303.88,59.965,1454566503,"201051344000983","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,317914.7,317914.7,15502,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454566574,102268.00
02/04/2016 01:15,2,0.000,ALERT,213.51,303.88,59.970,1454566503,"201051344001158","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,312934.3,312934.3,15659,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566576,102269.00
02/04/2016 01:15,2,0.000,ALERT,213.96,304.48,59.954,1454566503,"201051344000576","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,317842.9,317842.9,15284,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566578,102270.00
02/04/2016 01:15,2,0.000,ALERT,212.61,300.57,59.959,1454566503,"274151322000087","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,561424.7,561424.7,9187,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454566580,102271.00
02/04/2016 01:30,2,0.000,ALERT,213.96,304.48,59.986,1454567404,"201051344000645","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,317100.2,317100.2,15372,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454567406,102272.00
02/04/2016 01:30,2,0.000,ALERT,213.06,302.07,59.986,1454567404,"274151322000085","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,589012.6,589012.6,9180,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567407,102273.00
02/04/2016 01:30,2,0.000,ALERT,214.19,304.48,59.986,1454567404,"201051344000633","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,308846.2,308846.2,15663,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567409,102274.00
02/04/2016 01:30,2,0.000,ALERT,213.51,304.78,59.986,1454567404,"201051344000469","219011344069620",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,310298.8,310298.8,15630,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567411,102275.00
02/04/2016 01:30,2,0.000,ALERT,212.61,301.77,59.965,1454567404,"201051344000646","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,314585.3,314585.3,20244,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567413,102276.00
02/04/2016 01:30,2,0.000,ALERT,212.61,302.37,59.981,1454567404,"274151322000052","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,596571.2,596571.2,9377,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567415,102277.00
02/04/2016 01:30,2,0.000,ALERT,212.83,302.07,59.933,1454567404,"201051344000585","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,319587.0,319587.0,20236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454567417,102278.00
02/04/2016 01:30,2,0.000,ALERT,212.83,302.07,59.981,1454567404,"201051344001230","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,318837.0,318837.0,20093,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567418,102279.00
02/04/2016 01:30,2,0.000,ALERT,213.29,302.68,59.991,1454567404,"201051344000582","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,312717.4,312717.4,20211,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567420,102280.00
02/04/2016 01:30,2,0.000,ALERT,212.38,301.47,59.986,1454567404,"201051344000955","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,322291.3,322291.3,20203,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454567422,102281.00
02/04/2016 01:30,2,0.000,ALERT,212.83,301.77,59.981,1454567404,"274151322000094","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,479894.2,479894.2,9630,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454567424,102282.00
02/04/2016 01:30,2,0.000,ALERT,213.51,305.08,59.986,1454567404,"201051344000579","219011344069620",0.00,-5.50,0,302.98,306.88,0.0,0.0,0.000,323488.3,323488.3,15630,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454567426,102283.00
02/04/2016 01:30,2,0.000,ALERT,212.61,302.07,59.959,1454567404,"201051344000890","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,320298.7,320298.7,20159,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567428,102284.00
02/04/2016 01:30,2,0.000,ALERT,212.83,301.77,59.975,1454567404,"201051344000438","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,322134.9,322134.9,20216,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567429,102285.00
02/04/2016 01:30,2,0.000,ALERT,213.06,301.17,59.975,1454567404,"201051344000417","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,316165.2,316165.2,20320,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567431,102286.00
02/04/2016 01:30,2,0.000,ALERT,213.06,303.28,59.986,1454567404,"274151322000083","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,590892.8,590892.8,9369,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567433,102287.00
02/04/2016 01:30,2,0.000,ALERT,213.51,302.37,59.949,1454567404,"274151322000076","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,627805.5,627805.5,9417,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567435,102288.00
02/04/2016 01:30,2,0.000,ALERT,213.51,305.38,60.018,1454567404,"201051344000868","219011344069620",0.00,-5.50,0,302.98,306.88,0.0,0.0,0.000,308634.6,308634.6,15406,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567436,102289.00
02/04/2016 01:30,2,0.000,ALERT,213.06,303.88,59.970,1454567404,"274151322000095","219011344069620",0.00,-6.00,0,301.17,304.48,0.0,0.0,0.000,621373.9,621373.9,9256,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567438,102290.00
02/04/2016 01:30,2,0.000,ALERT,213.29,304.48,59.954,1454567404,"201051344000988","219011344069620",0.00,-5.50,0,299.37,305.68,0.0,0.0,0.000,307708.0,307708.0,15650,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454567440,102291.00
02/04/2016 01:30,2,0.000,ALERT,212.83,301.47,59.970,1454567404,"201051344001025","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,320186.9,320186.9,20215,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567442,102292.00
02/04/2016 01:30,2,0.000,ALERT,213.51,304.78,59.975,1454567404,"201051344000458","219011344069620",0.00,-3.50,0,302.37,306.88,0.0,0.0,0.000,317921.9,317921.9,15619,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454567444,102293.00
02/04/2016 01:30,2,0.000,ALERT,214.19,304.48,59.981,1454567404,"201051344000853","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,316208.2,316208.2,15316,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454567446,102294.00
02/04/2016 01:30,2,0.000,ALERT,213.29,302.07,59.981,1454567404,"201051344000685","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,322126.0,322126.0,20103,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567448,102295.00
02/04/2016 01:30,2,0.000,ALERT,213.06,301.77,59.975,1454567404,"201051344000917","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,319850.3,319850.3,20076,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567449,102296.00
02/04/2016 01:30,2,0.000,ALERT,213.29,302.37,59.922,1454567404,"201051344001145","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,323792.5,323792.5,20022,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454567451,102297.00
02/04/2016 01:30,2,0.000,ALERT,213.06,301.47,59.949,1454567404,"201051344000651","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,316567.3,316567.3,20247,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567453,102298.00
02/04/2016 01:30,2,0.000,ALERT,212.61,302.98,59.975,1454567404,"274151322000088","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,573824.7,573824.7,9145,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567455,102299.00
02/04/2016 01:30,2,0.000,ALERT,213.74,302.07,59.975,1454567404,"274151322000068","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,480040.1,480040.1,9791,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567456,102300.00
02/04/2016 01:30,2,0.000,ALERT,212.61,302.07,59.975,1454567404,"201051344001135","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,312930.2,312930.2,20241,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454567458,102301.00
02/04/2016 01:30,2,0.000,ALERT,213.29,305.38,59.991,1454567404,"201051344000594","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,318947.1,318947.1,15647,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567460,102302.00
02/04/2016 01:30,2,0.000,ALERT,212.83,301.47,59.975,1454567404,"201051344001203","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,319465.5,319465.5,20211,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567462,102303.00
02/04/2016 01:30,2,0.000,ALERT,212.83,302.98,59.970,1454567404,"274151322000054","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,586381.2,586381.2,9158,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567464,102304.00
02/04/2016 01:30,2,0.000,ALERT,213.74,303.88,60.023,1454567404,"201051344000867","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,308074.7,308074.7,15636,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454567465,102305.00
02/04/2016 01:30,2,0.000,ALERT,212.83,302.07,59.975,1454567404,"201051344001093","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,318151.1,318151.1,20128,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454567467,102306.00
02/04/2016 01:30,2,0.000,ALERT,213.51,304.78,59.954,1454567404,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,323306.2,323306.2,15261,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567469,102307.00
02/04/2016 01:30,2,0.000,ALERT,213.74,303.88,60.007,1454567404,"201051344000648","219011344069620",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,316376.5,316376.5,15409,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454567471,102308.00
02/04/2016 01:30,2,0.000,ALERT,213.74,305.08,59.975,1454567404,"201051344000569","219011344069620",0.00,-5.50,0,302.68,307.18,0.0,0.0,0.000,324887.0,324887.0,15202,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567473,102309.00
