ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 01:30,2,0.000,ALERT,213.51,304.78,59.975,1454567404,"201051344000983","219011344069620",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,317914.7,317914.7,15504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567475,102310.00
02/04/2016 01:30,2,0.000,ALERT,213.74,304.78,60.007,1454567404,"201051344001158","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,312934.3,312934.3,15661,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454567476,102311.00
02/04/2016 01:30,2,0.000,ALERT,213.96,304.78,59.981,1454567404,"201051344000576","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,317842.9,317842.9,15286,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567478,102312.00
02/04/2016 01:30,2,0.000,ALERT,213.06,302.07,59.975,1454567404,"274151322000087","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,561424.7,561424.7,9189,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454567480,102313.00
02/04/2016 01:45,2,0.000,ALERT,213.51,303.88,59.954,1454568303,"201051344000645","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,317100.2,317100.2,15374,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568305,102314.00
02/04/2016 01:45,2,0.000,ALERT,212.38,300.87,59.959,1454568303,"274151322000085","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,589012.6,589012.6,9182,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568307,102315.00
02/04/2016 01:45,2,0.000,ALERT,213.74,303.88,59.981,1454568303,"201051344000633","219011344069620",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,308846.2,308846.2,15665,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454568309,102316.00
02/04/2016 01:45,2,0.000,ALERT,213.06,303.88,59.970,1454568303,"201051344000469","219011344069620",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,310298.8,310298.8,15632,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568310,102317.00
02/04/2016 01:45,2,0.000,ALERT,212.38,301.77,59.944,1454568303,"201051344000646","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,314585.3,314585.3,20246,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568312,102318.00
02/04/2016 01:45,2,0.000,ALERT,211.93,300.87,60.002,1454568303,"274151322000052","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,596571.2,596571.2,9379,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454568314,102319.00
02/04/2016 01:45,2,0.000,ALERT,212.61,301.77,59.975,1454568303,"201051344000585","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,319587.0,319587.0,20238,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568316,102320.00
02/04/2016 01:45,2,0.000,ALERT,212.61,302.07,59.949,1454568303,"201051344001230","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,318837.0,318837.0,20095,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568318,102321.00
02/04/2016 01:45,2,0.000,ALERT,213.06,302.37,59.981,1454568303,"201051344000582","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,312717.4,312717.4,20213,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568320,102322.00
02/04/2016 01:45,2,0.000,ALERT,212.16,301.47,59.970,1454568303,"201051344000955","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,322291.3,322291.3,20205,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454568321,102323.00
02/04/2016 01:45,2,0.000,ALERT,212.16,300.57,59.975,1454568303,"274151322000094","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,479894.2,479894.2,9632,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568323,102324.00
02/04/2016 01:45,2,0.000,ALERT,213.06,304.48,59.944,1454568303,"201051344000579","219011344069620",0.00,-5.50,0,302.68,306.88,0.0,0.0,0.000,323488.3,323488.3,15632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568325,102325.00
02/04/2016 01:45,2,0.000,ALERT,212.38,301.77,59.975,1454568303,"201051344000890","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,320298.7,320298.7,20161,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568327,102326.00
02/04/2016 01:45,2,0.000,ALERT,212.83,301.77,59.975,1454568303,"201051344000438","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,322134.9,322134.9,20218,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568329,102327.00
02/04/2016 01:45,2,0.000,ALERT,212.83,301.17,59.975,1454568303,"201051344000417","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,316165.2,316165.2,20322,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568331,102328.00
02/04/2016 01:45,2,0.000,ALERT,212.38,301.77,59.975,1454568303,"274151322000083","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,590892.8,590892.8,9371,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568333,102329.00
02/04/2016 01:45,2,0.000,ALERT,212.83,301.47,59.970,1454568303,"274151322000076","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,627805.5,627805.5,9419,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568335,102330.00
02/04/2016 01:45,2,0.000,ALERT,213.06,304.18,59.922,1454568303,"201051344000868","219011344069620",0.00,-6.00,0,302.68,306.88,0.0,0.0,0.000,308634.6,308634.6,15408,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568337,102331.00
02/04/2016 01:45,2,0.000,ALERT,212.38,302.68,60.002,1454568303,"274151322000095","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,621373.9,621373.9,9258,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568338,102332.00
02/04/2016 01:45,2,0.000,ALERT,212.83,303.58,59.970,1454568303,"201051344000988","219011344069620",0.00,-5.00,0,299.67,305.98,0.0,0.0,0.000,307708.0,307708.0,15652,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568340,102333.00
02/04/2016 01:45,2,0.000,ALERT,212.61,300.87,59.970,1454568303,"201051344001025","219011344069620",0.00,-6.50,0,298.77,304.18,0.0,0.0,0.000,320186.9,320186.9,20217,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568342,102334.00
02/04/2016 01:45,2,0.000,ALERT,213.06,303.88,59.970,1454568303,"201051344000458","219011344069620",0.00,-3.50,0,302.07,306.88,0.0,0.0,0.000,317921.9,317921.9,15621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568344,102335.00
02/04/2016 01:45,2,0.000,ALERT,213.74,303.88,59.975,1454568303,"201051344000853","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,316208.2,316208.2,15318,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568345,102336.00
02/04/2016 01:45,2,0.000,ALERT,213.06,301.77,59.970,1454568303,"201051344000685","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,322126.0,322126.0,20105,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568347,102337.00
02/04/2016 01:45,2,0.000,ALERT,212.83,300.87,59.970,1454568303,"201051344000917","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,319850.3,319850.3,20078,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568349,102338.00
02/04/2016 01:45,2,0.000,ALERT,212.83,301.77,59.928,1454568303,"201051344001145","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,323792.5,323792.5,20024,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568351,102339.00
02/04/2016 01:45,2,0.000,ALERT,212.61,301.17,59.970,1454568303,"201051344000651","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,316567.3,316567.3,20249,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568353,102340.00
02/04/2016 01:45,2,0.000,ALERT,211.93,301.17,59.959,1454568303,"274151322000088","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,573824.7,573824.7,9147,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568354,102341.00
02/04/2016 01:45,2,0.000,ALERT,213.06,300.87,59.991,1454568303,"274151322000068","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,480040.1,480040.1,9793,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568356,102342.00
02/04/2016 01:45,2,0.000,ALERT,212.38,301.77,59.975,1454568303,"201051344001135","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,312930.2,312930.2,20243,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568358,102343.00
02/04/2016 01:45,2,0.000,ALERT,212.61,304.18,60.007,1454568303,"201051344000594","219011344069620",0.00,-6.00,0,301.77,306.58,0.0,0.0,0.000,318947.1,318947.1,15649,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568360,102344.00
02/04/2016 01:45,2,0.000,ALERT,212.61,301.17,59.970,1454568303,"201051344001203","219011344069620",0.00,-6.00,0,299.07,305.08,0.0,0.0,0.000,319465.5,319465.5,20213,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568362,102345.00
02/04/2016 01:45,2,0.000,ALERT,212.16,302.07,59.965,1454568303,"274151322000054","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,586381.2,586381.2,9160,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568363,102346.00
02/04/2016 01:45,2,0.000,ALERT,213.29,303.28,59.975,1454568303,"201051344000867","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,308074.7,308074.7,15638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568365,102347.00
02/04/2016 01:45,2,0.000,ALERT,212.61,301.77,59.970,1454568303,"201051344001093","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,318151.1,318151.1,20130,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568367,102348.00
02/04/2016 01:45,2,0.000,ALERT,212.83,303.58,59.938,1454568303,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,323306.2,323306.2,15263,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454568369,102349.00
02/04/2016 01:45,2,0.000,ALERT,213.06,302.68,59.965,1454568303,"201051344000648","219011344069620",0.00,-6.50,0,301.47,306.28,0.0,0.0,0.000,316376.5,316376.5,15411,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568371,102350.00
02/04/2016 01:45,2,0.000,ALERT,213.06,304.18,59.959,1454568303,"201051344000569","219011344069620",0.00,-6.00,0,302.68,307.18,0.0,0.0,0.000,324887.0,324887.0,15204,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454568372,102351.00
02/04/2016 01:45,2,0.000,ALERT,213.06,303.88,59.965,1454568303,"201051344000983","219011344069620",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,317914.7,317914.7,15506,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454568374,102352.00
02/04/2016 01:45,2,0.000,ALERT,213.06,303.28,59.965,1454568303,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,312934.3,312934.3,15663,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454568376,102353.00
02/04/2016 01:45,2,0.000,ALERT,213.51,304.18,59.954,1454568303,"201051344000576","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,317842.9,317842.9,15288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568378,102354.00
02/04/2016 01:45,2,0.000,ALERT,212.16,299.97,59.954,1454568303,"274151322000087","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,561424.7,561424.7,9191,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454568380,102355.00
02/04/2016 02:00,2,0.000,ALERT,213.06,302.98,59.986,1454569203,"201051344000645","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,317100.2,317100.2,15376,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569205,102356.00
02/04/2016 02:00,2,0.000,ALERT,211.93,300.57,59.975,1454569203,"274151322000085","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,589012.6,589012.6,9184,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569207,102357.00
02/04/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1454569203,"201051344000633","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,308846.2,308846.2,15667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569209,102358.00
02/04/2016 02:00,2,0.000,ALERT,212.83,303.58,59.944,1454569203,"201051344000469","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,310298.8,310298.8,15634,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569211,102359.00
02/04/2016 02:00,2,0.000,ALERT,211.93,300.87,59.986,1454569203,"201051344000646","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,314585.3,314585.3,20248,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454569212,102360.00
02/04/2016 02:00,2,0.000,ALERT,211.48,301.47,59.986,1454569203,"274151322000052","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,596571.2,596571.2,9381,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569214,102361.00
02/04/2016 02:00,2,0.000,ALERT,211.93,300.87,59.954,1454569203,"201051344000585","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,319587.0,319587.0,20240,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569216,102362.00
02/04/2016 02:00,2,0.000,ALERT,211.70,300.87,59.975,1454569203,"201051344001230","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,318837.0,318837.0,20097,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569218,102363.00
02/04/2016 02:00,2,0.000,ALERT,212.38,301.77,59.996,1454569203,"201051344000582","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,312717.4,312717.4,20215,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569220,102364.00
02/04/2016 02:00,2,0.000,ALERT,211.48,300.57,59.981,1454569203,"201051344000955","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,322291.3,322291.3,20207,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454569221,102365.00
02/04/2016 02:00,2,0.000,ALERT,211.93,300.27,59.986,1454569203,"274151322000094","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,479894.2,479894.2,9634,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569223,102366.00
02/04/2016 02:00,2,0.000,ALERT,212.61,303.88,59.981,1454569203,"201051344000579","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,323488.3,323488.3,15634,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569225,102367.00
02/04/2016 02:00,2,0.000,ALERT,211.70,300.87,59.975,1454569203,"201051344000890","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,320298.7,320298.7,20163,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454569227,102368.00
02/04/2016 02:00,2,0.000,ALERT,212.16,300.87,59.981,1454569203,"201051344000438","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,322134.9,322134.9,20220,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569229,102369.00
02/04/2016 02:00,2,0.000,ALERT,212.16,300.27,59.954,1454569203,"201051344000417","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,316165.2,316165.2,20324,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569231,102370.00
02/04/2016 02:00,2,0.000,ALERT,211.93,301.17,59.975,1454569203,"274151322000083","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,590892.8,590892.8,9373,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569233,102371.00
02/04/2016 02:00,2,0.000,ALERT,212.38,300.57,59.981,1454569203,"274151322000076","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,627805.5,627805.5,9421,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569235,102372.00
02/04/2016 02:00,2,0.000,ALERT,212.83,304.18,59.991,1454569203,"201051344000868","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,308634.6,308634.6,15410,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569237,102373.00
02/04/2016 02:00,2,0.000,ALERT,212.16,302.07,59.970,1454569203,"274151322000095","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,621373.9,621373.9,9260,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569239,102374.00
02/04/2016 02:00,2,0.000,ALERT,212.61,302.98,59.954,1454569203,"201051344000988","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,307708.0,307708.0,15654,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569240,102375.00
02/04/2016 02:00,2,0.000,ALERT,211.70,299.97,59.986,1454569203,"201051344001025","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,320186.9,320186.9,20219,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569242,102376.00
02/04/2016 02:00,2,0.000,ALERT,212.61,303.28,59.981,1454569203,"201051344000458","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,317921.9,317921.9,15623,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569244,102377.00
02/04/2016 02:00,2,0.000,ALERT,213.29,302.98,59.981,1454569203,"201051344000853","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,316208.2,316208.2,15320,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569246,102378.00
02/04/2016 02:00,2,0.000,ALERT,212.61,300.87,59.981,1454569203,"201051344000685","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,322126.0,322126.0,20107,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454569247,102379.00
02/04/2016 02:00,2,0.000,ALERT,212.38,300.57,59.986,1454569203,"201051344000917","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,319850.3,319850.3,20080,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569249,102380.00
02/04/2016 02:00,2,0.000,ALERT,212.38,301.17,59.981,1454569203,"201051344001145","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,323792.5,323792.5,20026,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454569251,102381.00
02/04/2016 02:00,2,0.000,ALERT,212.16,300.57,59.986,1454569203,"201051344000651","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,316567.3,316567.3,20251,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569253,102382.00
02/04/2016 02:00,2,0.000,ALERT,211.48,300.27,59.986,1454569203,"274151322000088","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,573824.7,573824.7,9149,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569255,102383.00
02/04/2016 02:00,2,0.000,ALERT,212.83,299.97,59.986,1454569203,"274151322000068","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,480040.1,480040.1,9795,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569257,102384.00
02/04/2016 02:00,2,0.000,ALERT,211.93,301.17,59.949,1454569203,"201051344001135","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,312930.2,312930.2,20245,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454569258,102385.00
02/04/2016 02:00,2,0.000,ALERT,212.61,304.18,59.986,1454569203,"201051344000594","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,318947.1,318947.1,15651,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569260,102386.00
02/04/2016 02:00,2,0.000,ALERT,212.38,300.87,59.986,1454569203,"201051344001203","219011344069620",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,319465.5,319465.5,20215,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569262,102387.00
02/04/2016 02:00,2,0.000,ALERT,211.93,301.17,59.975,1454569203,"274151322000054","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,586381.2,586381.2,9162,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569264,102388.00
02/04/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1454569203,"201051344000867","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,308074.7,308074.7,15640,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569265,102389.00
02/04/2016 02:00,2,0.000,ALERT,212.16,300.87,59.991,1454569203,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,318151.1,318151.1,20132,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569267,102390.00
02/04/2016 02:00,2,0.000,ALERT,212.83,303.88,59.991,1454569203,"201051344000900","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,323306.2,323306.2,15265,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454569269,102391.00
02/04/2016 02:00,2,0.000,ALERT,213.06,302.98,60.034,1454569203,"201051344000648","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,316376.5,316376.5,15413,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569271,102392.00
02/04/2016 02:00,2,0.000,ALERT,213.06,304.18,60.002,1454569203,"201051344000569","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,324887.0,324887.0,15206,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569273,102393.00
02/04/2016 02:00,2,0.000,ALERT,212.83,303.88,59.986,1454569203,"201051344000983","219011344069620",0.00,-5.50,0,302.07,305.38,0.0,0.0,0.000,317914.7,317914.7,15508,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454569275,102394.00
02/04/2016 02:00,2,0.000,ALERT,213.06,303.58,59.996,1454569203,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,312934.3,312934.3,15665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454569277,102395.00
02/04/2016 02:00,2,0.000,ALERT,213.51,304.18,59.986,1454569203,"201051344000576","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,317842.9,317842.9,15290,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454569278,102396.00
02/04/2016 02:00,2,0.000,ALERT,211.93,299.37,59.986,1454569203,"274151322000087","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,561424.7,561424.7,9193,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454569280,102397.00
02/04/2016 02:15,2,0.000,ALERT,213.51,303.88,59.944,1454570104,"201051344000645","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,317100.2,317100.2,15378,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454570106,102398.00
02/04/2016 02:15,2,0.000,ALERT,212.38,301.17,59.965,1454570104,"274151322000085","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,589012.6,589012.6,9186,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454570107,102399.00
02/04/2016 02:15,2,0.000,ALERT,213.74,303.88,59.965,1454570104,"201051344000633","219011344069620",0.00,-6.00,0,299.67,305.38,0.0,0.0,0.000,308846.2,308846.2,15669,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570109,102400.00
02/04/2016 02:15,2,0.000,ALERT,213.06,303.88,59.970,1454570104,"201051344000469","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,310298.8,310298.8,15636,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570111,102401.00
02/04/2016 02:15,2,0.000,ALERT,211.93,301.17,59.928,1454570104,"201051344000646","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,314585.3,314585.3,20250,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570113,102402.00
02/04/2016 02:15,2,0.000,ALERT,211.93,300.87,59.959,1454570104,"274151322000052","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,596571.2,596571.2,9383,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454570115,102403.00
02/04/2016 02:15,2,0.000,ALERT,212.38,301.47,59.970,1454570104,"201051344000585","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,319587.0,319587.0,20242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570116,102404.00
02/04/2016 02:15,2,0.000,ALERT,212.16,301.77,59.959,1454570104,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,318837.0,318837.0,20099,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570118,102405.00
02/04/2016 02:15,2,0.000,ALERT,212.83,302.37,59.933,1454570104,"201051344000582","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,312717.4,312717.4,20217,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570120,102406.00
02/04/2016 02:15,2,0.000,ALERT,211.70,301.17,59.959,1454570104,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,322291.3,322291.3,20209,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454570122,102407.00
02/04/2016 02:15,2,0.000,ALERT,212.16,300.57,59.959,1454570104,"274151322000094","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,479894.2,479894.2,9636,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570124,102408.00
02/04/2016 02:15,2,0.000,ALERT,212.83,304.48,59.944,1454570104,"201051344000579","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,323488.3,323488.3,15636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570126,102409.00
02/04/2016 02:15,2,0.000,ALERT,212.16,301.47,59.965,1454570104,"201051344000890","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,320298.7,320298.7,20165,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570127,102410.00
02/04/2016 02:15,2,0.000,ALERT,212.38,301.47,59.954,1454570104,"201051344000438","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,322134.9,322134.9,20222,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570129,102411.00
02/04/2016 02:15,2,0.000,ALERT,212.38,300.87,60.007,1454570104,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,316165.2,316165.2,20326,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454570131,102412.00
02/04/2016 02:15,2,0.000,ALERT,212.16,301.47,59.965,1454570104,"274151322000083","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,590892.8,590892.8,9375,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570133,102413.00
02/04/2016 02:15,2,0.000,ALERT,212.61,300.57,59.944,1454570104,"274151322000076","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,627805.5,627805.5,9423,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570135,102414.00
02/04/2016 02:15,2,0.000,ALERT,212.83,304.18,59.975,1454570104,"201051344000868","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,308634.6,308634.6,15412,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570137,102415.00
02/04/2016 02:15,2,0.000,ALERT,212.16,302.37,59.959,1454570104,"274151322000095","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,621373.9,621373.9,9262,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570139,102416.00
02/04/2016 02:15,2,0.000,ALERT,212.61,303.28,59.965,1454570104,"201051344000988","219011344069620",0.00,-5.50,0,298.47,305.08,0.0,0.0,0.000,307708.0,307708.0,15656,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454570140,102417.00
02/04/2016 02:15,2,0.000,ALERT,212.16,300.57,59.970,1454570104,"201051344001025","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,320186.9,320186.9,20221,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570142,102418.00
02/04/2016 02:15,2,0.000,ALERT,212.83,303.88,59.965,1454570104,"201051344000458","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,317921.9,317921.9,15625,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570144,102419.00
02/04/2016 02:15,2,0.000,ALERT,213.51,303.58,59.970,1454570104,"201051344000853","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,316208.2,316208.2,15322,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570146,102420.00
02/04/2016 02:15,2,0.000,ALERT,212.83,301.47,59.965,1454570104,"201051344000685","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,322126.0,322126.0,20109,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454570148,102421.00
02/04/2016 02:15,2,0.000,ALERT,212.16,300.57,59.970,1454570104,"201051344000917","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,319850.3,319850.3,20082,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570149,102422.00
02/04/2016 02:15,2,0.000,ALERT,212.61,301.77,59.970,1454570104,"201051344001145","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,323792.5,323792.5,20028,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570151,102423.00
02/04/2016 02:15,2,0.000,ALERT,212.38,300.87,59.965,1454570104,"201051344000651","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,316567.3,316567.3,20253,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570153,102424.00
02/04/2016 02:15,2,0.000,ALERT,211.48,300.57,59.991,1454570104,"274151322000088","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,573824.7,573824.7,9151,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570155,102425.00
02/04/2016 02:15,2,0.000,ALERT,212.83,300.27,59.986,1454570104,"274151322000068","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,480040.1,480040.1,9797,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570156,102426.00
02/04/2016 02:15,2,0.000,ALERT,212.16,301.47,59.970,1454570104,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,312930.2,312930.2,20247,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570158,102427.00
02/04/2016 02:15,2,0.000,ALERT,212.61,304.18,59.991,1454570104,"201051344000594","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,318947.1,318947.1,15653,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454570160,102428.00
02/04/2016 02:15,2,0.000,ALERT,212.16,300.87,59.970,1454570104,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,319465.5,319465.5,20217,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454570162,102429.00
02/04/2016 02:15,2,0.000,ALERT,211.70,301.17,59.970,1454570104,"274151322000054","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,586381.2,586381.2,9164,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570164,102430.00
02/04/2016 02:15,2,0.000,ALERT,213.06,302.98,59.970,1454570104,"201051344000867","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,308074.7,308074.7,15642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570165,102431.00
02/04/2016 02:15,2,0.000,ALERT,212.16,301.17,59.965,1454570104,"201051344001093","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,318151.1,318151.1,20134,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570167,102432.00
02/04/2016 02:15,2,0.000,ALERT,212.61,303.58,59.991,1454570104,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,323306.2,323306.2,15267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454570169,102433.00
02/04/2016 02:15,2,0.000,ALERT,212.83,302.68,59.959,1454570104,"201051344000648","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,316376.5,316376.5,15415,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570171,102434.00
02/04/2016 02:15,2,0.000,ALERT,213.06,304.18,59.986,1454570104,"201051344000569","219011344069620",0.00,-6.00,0,302.37,306.58,0.0,0.0,0.000,324887.0,324887.0,15208,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570173,102435.00
02/04/2016 02:15,2,0.000,ALERT,212.83,303.58,59.970,1454570104,"201051344000983","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,317914.7,317914.7,15510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570175,102436.00
02/04/2016 02:15,2,0.000,ALERT,213.06,303.58,59.959,1454570104,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,312934.3,312934.3,15667,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570176,102437.00
02/04/2016 02:15,2,0.000,ALERT,213.29,303.88,59.959,1454570104,"201051344000576","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,317842.9,317842.9,15292,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570178,102438.00
02/04/2016 02:15,2,0.000,ALERT,212.16,300.27,59.949,1454570104,"274151322000087","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,561424.7,561424.7,9195,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454570180,102439.00
02/04/2016 02:30,2,0.000,ALERT,213.74,303.88,59.965,1454571003,"201051344000645","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,317100.2,317100.2,15380,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571005,102440.00
02/04/2016 02:30,2,0.000,ALERT,212.61,301.77,59.965,1454571003,"274151322000085","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,589012.6,589012.6,9188,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571007,102441.00
02/04/2016 02:30,2,0.000,ALERT,213.96,303.88,59.970,1454571003,"201051344000633","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,308846.2,308846.2,15671,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571008,102442.00
02/04/2016 02:30,2,0.000,ALERT,213.29,304.18,59.970,1454571003,"201051344000469","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,310298.8,310298.8,15638,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571010,102443.00
02/04/2016 02:30,2,0.000,ALERT,212.38,301.77,59.933,1454571003,"201051344000646","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,314585.3,314585.3,20252,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571012,102444.00
02/04/2016 02:30,2,0.000,ALERT,211.93,301.47,59.949,1454571003,"274151322000052","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,596571.2,596571.2,9385,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571014,102445.00
02/04/2016 02:30,2,0.000,ALERT,212.61,302.07,59.970,1454571003,"201051344000585","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,319587.0,319587.0,20244,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571015,102446.00
02/04/2016 02:30,2,0.000,ALERT,212.61,302.07,59.922,1454571003,"201051344001230","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,318837.0,318837.0,20101,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571017,102447.00
02/04/2016 02:30,2,0.000,ALERT,213.06,302.68,59.965,1454571003,"201051344000582","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,312717.4,312717.4,20219,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571019,102448.00
02/04/2016 02:30,2,0.000,ALERT,212.38,301.77,59.970,1454571003,"201051344000955","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,322291.3,322291.3,20211,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571021,102449.00
02/04/2016 02:30,2,0.000,ALERT,212.38,301.17,60.002,1454571003,"274151322000094","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,479894.2,479894.2,9638,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571023,102450.00
02/04/2016 02:30,2,0.000,ALERT,213.29,304.78,59.970,1454571003,"201051344000579","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,323488.3,323488.3,15638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571024,102451.00
02/04/2016 02:30,2,0.000,ALERT,212.61,302.37,59.975,1454571003,"201051344000890","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,320298.7,320298.7,20167,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571026,102452.00
02/04/2016 02:30,2,0.000,ALERT,212.83,301.77,60.002,1454571003,"201051344000438","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,322134.9,322134.9,20224,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571028,102453.00
02/04/2016 02:30,2,0.000,ALERT,213.06,301.17,59.965,1454571003,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,316165.2,316165.2,20328,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571030,102454.00
