ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 02:30,2,0.000,ALERT,212.61,302.37,59.965,1454571003,"274151322000083","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,590892.8,590892.8,9377,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571032,102455.00
02/04/2016 02:30,2,0.000,ALERT,213.06,301.77,59.949,1454571003,"274151322000076","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,627805.5,627805.5,9425,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571034,102456.00
02/04/2016 02:30,2,0.000,ALERT,213.29,305.08,59.970,1454571003,"201051344000868","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,308634.6,308634.6,15414,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571036,102457.00
02/04/2016 02:30,2,0.000,ALERT,212.61,302.98,59.986,1454571003,"274151322000095","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,621373.9,621373.9,9264,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571038,102458.00
02/04/2016 02:30,2,0.000,ALERT,213.06,303.88,59.970,1454571003,"201051344000988","219011344069620",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,307708.0,307708.0,15658,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571039,102459.00
02/04/2016 02:30,2,0.000,ALERT,212.61,301.17,59.970,1454571003,"201051344001025","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,320186.9,320186.9,20223,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571041,102460.00
02/04/2016 02:30,2,0.000,ALERT,213.06,304.18,59.975,1454571003,"201051344000458","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,317921.9,317921.9,15627,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571043,102461.00
02/04/2016 02:30,2,0.000,ALERT,213.96,304.18,59.959,1454571003,"201051344000853","219011344069620",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,316208.2,316208.2,15324,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571045,102462.00
02/04/2016 02:30,2,0.000,ALERT,213.06,301.77,59.965,1454571003,"201051344000685","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,322126.0,322126.0,20111,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571047,102463.00
02/04/2016 02:30,2,0.000,ALERT,213.06,301.47,59.975,1454571003,"201051344000917","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,319850.3,319850.3,20084,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571048,102464.00
02/04/2016 02:30,2,0.000,ALERT,213.06,302.07,59.965,1454571003,"201051344001145","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,323792.5,323792.5,20030,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571050,102465.00
02/04/2016 02:30,2,0.000,ALERT,212.83,301.17,59.986,1454571003,"201051344000651","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,316567.3,316567.3,20255,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571052,102466.00
02/04/2016 02:30,2,0.000,ALERT,211.93,301.77,59.996,1454571003,"274151322000088","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,573824.7,573824.7,9153,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571054,102467.00
02/04/2016 02:30,2,0.000,ALERT,213.29,301.17,59.959,1454571003,"274151322000068","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,480040.1,480040.1,9799,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571056,102468.00
02/04/2016 02:30,2,0.000,ALERT,212.38,301.77,60.002,1454571003,"201051344001135","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,312930.2,312930.2,20249,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571058,102469.00
02/04/2016 02:30,2,0.000,ALERT,212.83,304.18,59.965,1454571003,"201051344000594","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,318947.1,318947.1,15655,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571059,102470.00
02/04/2016 02:30,2,0.000,ALERT,212.61,301.17,59.970,1454571003,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,319465.5,319465.5,20219,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571061,102471.00
02/04/2016 02:30,2,0.000,ALERT,212.16,302.07,60.007,1454571003,"274151322000054","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,586381.2,586381.2,9166,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571063,102472.00
02/04/2016 02:30,2,0.000,ALERT,213.51,303.58,60.018,1454571003,"201051344000867","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,308074.7,308074.7,15644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571065,102473.00
02/04/2016 02:30,2,0.000,ALERT,212.61,301.77,59.970,1454571003,"201051344001093","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,318151.1,318151.1,20136,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571066,102474.00
02/04/2016 02:30,2,0.000,ALERT,213.06,303.88,59.970,1454571003,"201051344000900","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,323306.2,323306.2,15269,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571068,102475.00
02/04/2016 02:30,2,0.000,ALERT,213.29,303.28,59.970,1454571003,"201051344000648","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,316376.5,316376.5,15417,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571070,102476.00
02/04/2016 02:30,2,0.000,ALERT,213.06,304.48,59.975,1454571003,"201051344000569","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,324887.0,324887.0,15210,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571072,102477.00
02/04/2016 02:30,2,0.000,ALERT,213.06,304.18,59.944,1454571003,"201051344000983","219011344069620",0.00,-5.50,0,302.07,305.68,0.0,0.0,0.000,317914.7,317914.7,15512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571074,102478.00
02/04/2016 02:30,2,0.000,ALERT,213.29,303.88,59.965,1454571003,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,312934.3,312934.3,15669,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571075,102479.00
02/04/2016 02:30,2,0.000,ALERT,213.51,304.48,59.981,1454571003,"201051344000576","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,317842.9,317842.9,15294,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571077,102480.00
02/04/2016 02:30,2,0.000,ALERT,212.38,300.87,59.970,1454571003,"274151322000087","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,561424.7,561424.7,9197,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571079,102481.00
02/04/2016 02:45,2,0.000,ALERT,213.96,304.48,59.991,1454571903,"201051344000645","219011344069620",0.00,-5.50,0,302.07,305.68,0.0,0.0,0.000,317100.2,317100.2,15382,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571905,102482.00
02/04/2016 02:45,2,0.000,ALERT,212.83,301.47,59.959,1454571903,"274151322000085","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,589012.6,589012.6,9190,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571907,102483.00
02/04/2016 02:45,2,0.000,ALERT,214.19,304.48,60.023,1454571903,"201051344000633","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,308846.2,308846.2,15673,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571909,102484.00
02/04/2016 02:45,2,0.000,ALERT,213.74,304.48,60.018,1454571903,"201051344000469","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,310298.8,310298.8,15640,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571911,102485.00
02/04/2016 02:45,2,0.000,ALERT,212.61,302.37,59.944,1454571903,"201051344000646","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,314585.3,314585.3,20254,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571912,102486.00
02/04/2016 02:45,2,0.000,ALERT,212.38,302.07,60.002,1454571903,"274151322000052","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,596571.2,596571.2,9387,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571914,102487.00
02/04/2016 02:45,2,0.000,ALERT,213.06,302.37,59.954,1454571903,"201051344000585","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,319587.0,319587.0,20246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571916,102488.00
02/04/2016 02:45,2,0.000,ALERT,212.83,302.68,59.996,1454571903,"201051344001230","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,318837.0,318837.0,20103,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571918,102489.00
02/04/2016 02:45,2,0.000,ALERT,213.51,303.28,60.044,1454571903,"201051344000582","219011344069620",0.00,-6.50,0,300.87,304.18,0.0,0.0,0.000,312717.4,312717.4,20221,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571920,102490.00
02/04/2016 02:45,2,0.000,ALERT,212.38,302.07,59.938,1454571903,"201051344000955","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,322291.3,322291.3,20213,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571921,102491.00
02/04/2016 02:45,2,0.000,ALERT,212.61,300.87,60.007,1454571903,"274151322000094","219011344069620",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,479894.2,479894.2,9640,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571923,102492.00
02/04/2016 02:45,2,0.000,ALERT,213.51,304.78,59.991,1454571903,"201051344000579","219011344069620",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,323488.3,323488.3,15640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571925,102493.00
02/04/2016 02:45,2,0.000,ALERT,212.61,302.68,59.959,1454571903,"201051344000890","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,320298.7,320298.7,20169,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571927,102494.00
02/04/2016 02:45,2,0.000,ALERT,212.83,302.07,59.949,1454571903,"201051344000438","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,322134.9,322134.9,20226,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571929,102495.00
02/04/2016 02:45,2,0.000,ALERT,213.06,301.77,60.002,1454571903,"201051344000417","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,316165.2,316165.2,20330,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571931,102496.00
02/04/2016 02:45,2,0.000,ALERT,212.83,302.07,59.996,1454571903,"274151322000083","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,590892.8,590892.8,9379,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571933,102497.00
02/04/2016 02:45,2,0.000,ALERT,213.06,301.17,60.007,1454571903,"274151322000076","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,627805.5,627805.5,9427,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571935,102498.00
02/04/2016 02:45,2,0.000,ALERT,213.51,305.08,60.002,1454571903,"201051344000868","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,308634.6,308634.6,15416,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571936,102499.00
02/04/2016 02:45,2,0.000,ALERT,212.61,302.37,59.991,1454571903,"274151322000095","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,621373.9,621373.9,9266,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571938,102500.00
02/04/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1454571903,"201051344000988","219011344069620",0.00,-5.50,0,299.67,305.38,0.0,0.0,0.000,307708.0,307708.0,15660,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571940,102501.00
02/04/2016 02:45,2,0.000,ALERT,212.61,301.47,59.981,1454571903,"201051344001025","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,320186.9,320186.9,20225,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571942,102502.00
02/04/2016 02:45,2,0.000,ALERT,213.29,304.48,60.012,1454571903,"201051344000458","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,317921.9,317921.9,15629,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571944,102503.00
02/04/2016 02:45,2,0.000,ALERT,213.96,304.18,60.023,1454571903,"201051344000853","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,316208.2,316208.2,15326,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571945,102504.00
02/04/2016 02:45,2,0.000,ALERT,213.29,302.37,59.954,1454571903,"201051344000685","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,322126.0,322126.0,20113,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571947,102505.00
02/04/2016 02:45,2,0.000,ALERT,213.06,302.07,59.986,1454571903,"201051344000917","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,319850.3,319850.3,20086,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571949,102506.00
02/04/2016 02:45,2,0.000,ALERT,213.06,302.68,59.991,1454571903,"201051344001145","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,323792.5,323792.5,20032,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571951,102507.00
02/04/2016 02:45,2,0.000,ALERT,212.83,301.77,59.991,1454571903,"201051344000651","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,316567.3,316567.3,20257,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571952,102508.00
02/04/2016 02:45,2,0.000,ALERT,212.16,301.77,59.996,1454571903,"274151322000088","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,573824.7,573824.7,9155,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571954,102509.00
02/04/2016 02:45,2,0.000,ALERT,213.29,300.87,59.981,1454571903,"274151322000068","219011344069620",0.00,-5.00,0,299.37,302.37,0.0,0.0,0.000,480040.1,480040.1,9801,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571956,102510.00
02/04/2016 02:45,2,0.000,ALERT,212.61,302.37,59.954,1454571903,"201051344001135","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,312930.2,312930.2,20251,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454571958,102511.00
02/04/2016 02:45,2,0.000,ALERT,213.06,305.08,59.986,1454571903,"201051344000594","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,318947.1,318947.1,15657,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571960,102512.00
02/04/2016 02:45,2,0.000,ALERT,212.83,302.07,59.938,1454571903,"201051344001203","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,319465.5,319465.5,20221,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571961,102513.00
02/04/2016 02:45,2,0.000,ALERT,212.61,301.47,59.986,1454571903,"274151322000054","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,586381.2,586381.2,9168,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571963,102514.00
02/04/2016 02:45,2,0.000,ALERT,213.74,304.18,59.991,1454571903,"201051344000867","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,308074.7,308074.7,15646,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571965,102515.00
02/04/2016 02:45,2,0.000,ALERT,212.83,302.07,59.981,1454571903,"201051344001093","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,318151.1,318151.1,20138,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571967,102516.00
02/04/2016 02:45,2,0.000,ALERT,213.29,304.18,59.991,1454571903,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,323306.2,323306.2,15271,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571969,102517.00
02/04/2016 02:45,2,0.000,ALERT,213.74,303.88,59.949,1454571903,"201051344000648","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,316376.5,316376.5,15419,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571970,102518.00
02/04/2016 02:45,2,0.000,ALERT,213.29,304.48,59.981,1454571903,"201051344000569","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,324887.0,324887.0,15212,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571972,102519.00
02/04/2016 02:45,2,0.000,ALERT,213.29,304.18,59.959,1454571903,"201051344000983","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,317914.7,317914.7,15514,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571974,102520.00
02/04/2016 02:45,2,0.000,ALERT,213.51,304.18,59.933,1454571903,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,312934.3,312934.3,15671,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571976,102521.00
02/04/2016 02:45,2,0.000,ALERT,213.96,304.78,60.034,1454571903,"201051344000576","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,317842.9,317842.9,15296,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571978,102522.00
02/04/2016 02:45,2,0.000,ALERT,212.16,300.27,59.970,1454571903,"274151322000087","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,561424.7,561424.7,9199,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454571979,102523.00
02/04/2016 03:00,2,0.000,ALERT,213.74,304.18,59.986,1454572803,"201051344000645","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,317100.2,317100.2,15384,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572806,102524.00
02/04/2016 03:00,2,0.000,ALERT,212.83,301.17,59.970,1454572803,"274151322000085","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,589012.6,589012.6,9192,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572808,102525.00
02/04/2016 03:00,2,0.000,ALERT,213.96,304.18,59.975,1454572803,"201051344000633","219011344069620",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,308846.2,308846.2,15675,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572809,102526.00
02/04/2016 03:00,2,0.000,ALERT,213.29,304.18,59.986,1454572803,"201051344000469","219011344069620",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,310298.8,310298.8,15642,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572811,102527.00
02/04/2016 03:00,2,0.000,ALERT,212.38,302.07,59.981,1454572803,"201051344000646","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,314585.3,314585.3,20256,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572813,102528.00
02/04/2016 03:00,2,0.000,ALERT,212.38,301.17,59.981,1454572803,"274151322000052","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,596571.2,596571.2,9389,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572815,102529.00
02/04/2016 03:00,2,0.000,ALERT,212.83,302.37,59.991,1454572803,"201051344000585","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,319587.0,319587.0,20248,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572817,102530.00
02/04/2016 03:00,2,0.000,ALERT,212.61,302.37,59.986,1454572803,"201051344001230","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,318837.0,318837.0,20105,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572818,102531.00
02/04/2016 03:00,2,0.000,ALERT,213.06,302.98,59.938,1454572803,"201051344000582","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,312717.4,312717.4,20223,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454572820,102532.00
02/04/2016 03:00,2,0.000,ALERT,212.16,302.07,60.028,1454572803,"201051344000955","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,322291.3,322291.3,20215,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454572822,102533.00
02/04/2016 03:00,2,0.000,ALERT,212.61,300.87,59.981,1454572803,"274151322000094","219011344069620",0.00,-6.00,0,298.77,302.07,0.0,0.0,0.000,479894.2,479894.2,9642,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454572824,102534.00
02/04/2016 03:00,2,0.000,ALERT,213.06,304.78,59.986,1454572803,"201051344000579","219011344069620",0.00,-5.50,0,302.68,306.88,0.0,0.0,0.000,323488.3,323488.3,15642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572826,102535.00
02/04/2016 03:00,2,0.000,ALERT,212.61,302.37,59.986,1454572803,"201051344000890","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,320298.7,320298.7,20171,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572828,102536.00
02/04/2016 03:00,2,0.000,ALERT,212.83,302.07,59.970,1454572803,"201051344000438","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,322134.9,322134.9,20228,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572830,102537.00
02/04/2016 03:00,2,0.000,ALERT,212.83,301.47,59.975,1454572803,"201051344000417","219011344069620",0.00,-6.00,0,299.67,302.98,0.0,0.0,0.000,316165.2,316165.2,20332,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454572831,102538.00
02/04/2016 03:00,2,0.000,ALERT,212.61,302.37,59.928,1454572803,"274151322000083","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,590892.8,590892.8,9381,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572833,102539.00
02/04/2016 03:00,2,0.000,ALERT,213.29,301.17,59.970,1454572803,"274151322000076","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,627805.5,627805.5,9429,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572835,102540.00
02/04/2016 03:00,2,0.000,ALERT,213.29,304.78,59.981,1454572803,"201051344000868","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,308634.6,308634.6,15418,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572837,102541.00
02/04/2016 03:00,2,0.000,ALERT,212.38,302.68,59.970,1454572803,"274151322000095","219011344069620",0.00,-6.50,0,300.57,303.88,0.0,0.0,0.000,621373.9,621373.9,9268,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572839,102542.00
02/04/2016 03:00,2,0.000,ALERT,212.83,303.88,59.970,1454572803,"201051344000988","219011344069620",0.00,-5.50,0,299.67,305.68,0.0,0.0,0.000,307708.0,307708.0,15662,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572841,102543.00
02/04/2016 03:00,2,0.000,ALERT,212.38,301.17,59.965,1454572803,"201051344001025","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,320186.9,320186.9,20227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572842,102544.00
02/04/2016 03:00,2,0.000,ALERT,213.06,304.18,59.970,1454572803,"201051344000458","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,317921.9,317921.9,15631,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572844,102545.00
02/04/2016 03:00,2,0.000,ALERT,213.74,303.88,59.949,1454572803,"201051344000853","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,316208.2,316208.2,15328,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572846,102546.00
02/04/2016 03:00,2,0.000,ALERT,212.83,302.07,59.970,1454572803,"201051344000685","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,322126.0,322126.0,20115,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572848,102547.00
02/04/2016 03:00,2,0.000,ALERT,212.83,301.77,59.975,1454572803,"201051344000917","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,319850.3,319850.3,20088,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454572850,102548.00
02/04/2016 03:00,2,0.000,ALERT,212.83,302.37,59.938,1454572803,"201051344001145","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,323792.5,323792.5,20034,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454572851,102549.00
02/04/2016 03:00,2,0.000,ALERT,212.61,301.17,59.970,1454572803,"201051344000651","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,316567.3,316567.3,20259,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572853,102550.00
02/04/2016 03:00,2,0.000,ALERT,212.16,301.77,59.975,1454572803,"274151322000088","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,573824.7,573824.7,9157,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572855,102551.00
02/04/2016 03:00,2,0.000,ALERT,213.06,300.87,59.970,1454572803,"274151322000068","219011344069620",0.00,-5.00,0,298.77,302.07,0.0,0.0,0.000,480040.1,480040.1,9803,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572857,102552.00
02/04/2016 03:00,2,0.000,ALERT,212.38,301.77,59.975,1454572803,"201051344001135","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,312930.2,312930.2,20253,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572859,102553.00
02/04/2016 03:00,2,0.000,ALERT,212.83,304.78,59.975,1454572803,"201051344000594","219011344069620",0.00,-6.00,0,301.77,306.58,0.0,0.0,0.000,318947.1,318947.1,15659,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454572861,102554.00
02/04/2016 03:00,2,0.000,ALERT,212.61,301.47,59.996,1454572803,"201051344001203","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,319465.5,319465.5,20223,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454572862,102555.00
02/04/2016 03:00,2,0.000,ALERT,212.38,302.07,59.933,1454572803,"274151322000054","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,586381.2,586381.2,9170,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572864,102556.00
02/04/2016 03:00,2,0.000,ALERT,213.51,303.58,59.970,1454572803,"201051344000867","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,308074.7,308074.7,15648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572866,102557.00
02/04/2016 03:00,2,0.000,ALERT,212.61,301.77,59.970,1454572803,"201051344001093","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,318151.1,318151.1,20140,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454572868,102558.00
02/04/2016 03:00,2,0.000,ALERT,213.06,304.18,59.928,1454572803,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,323306.2,323306.2,15273,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572870,102559.00
02/04/2016 03:00,2,0.000,ALERT,213.29,303.58,59.975,1454572803,"201051344000648","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,316376.5,316376.5,15421,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572871,102560.00
02/04/2016 03:00,2,0.000,ALERT,213.29,304.78,59.965,1454572803,"201051344000569","219011344069620",0.00,-6.00,0,302.37,306.58,0.0,0.0,0.000,324887.0,324887.0,15214,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572873,102561.00
02/04/2016 03:00,2,0.000,ALERT,213.06,304.18,59.975,1454572803,"201051344000983","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,317914.7,317914.7,15516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572875,102562.00
02/04/2016 03:00,2,0.000,ALERT,213.29,304.48,59.975,1454572803,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,312934.3,312934.3,15673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572877,102563.00
02/04/2016 03:00,2,0.000,ALERT,213.74,304.78,59.970,1454572803,"201051344000576","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,317842.9,317842.9,15298,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572879,102564.00
02/04/2016 03:00,2,0.000,ALERT,212.61,300.57,59.981,1454572803,"274151322000087","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,561424.7,561424.7,9201,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454572881,102565.00
02/04/2016 03:15,2,0.000,ALERT,213.74,304.18,59.986,1454573703,"201051344000645","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,317100.2,317100.2,15386,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573705,102566.00
02/04/2016 03:15,2,0.000,ALERT,212.61,302.07,59.981,1454573703,"274151322000085","219011344069620",0.00,-4.00,0,299.97,302.98,0.0,0.0,0.000,589012.6,589012.6,9194,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573707,102567.00
02/04/2016 03:15,2,0.000,ALERT,213.96,303.88,60.002,1454573703,"201051344000633","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,308846.2,308846.2,15677,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573709,102568.00
02/04/2016 03:15,2,0.000,ALERT,213.29,304.18,59.991,1454573703,"201051344000469","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,310298.8,310298.8,15644,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573710,102569.00
02/04/2016 03:15,2,0.000,ALERT,212.38,302.07,59.996,1454573703,"201051344000646","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,314585.3,314585.3,20258,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573712,102570.00
02/04/2016 03:15,2,0.000,ALERT,212.16,302.37,59.981,1454573703,"274151322000052","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,596571.2,596571.2,9391,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573714,102571.00
02/04/2016 03:15,2,0.000,ALERT,212.83,302.07,59.996,1454573703,"201051344000585","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,319587.0,319587.0,20250,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573716,102572.00
02/04/2016 03:15,2,0.000,ALERT,212.61,302.07,59.996,1454573703,"201051344001230","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,318837.0,318837.0,20107,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573717,102573.00
02/04/2016 03:15,2,0.000,ALERT,213.06,302.98,59.996,1454573703,"201051344000582","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,312717.4,312717.4,20225,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573719,102574.00
02/04/2016 03:15,2,0.000,ALERT,212.16,301.77,59.986,1454573703,"201051344000955","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,322291.3,322291.3,20217,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454573721,102575.00
02/04/2016 03:15,2,0.000,ALERT,212.61,301.17,59.965,1454573703,"274151322000094","219011344069620",0.00,-6.50,0,299.37,302.37,0.0,0.0,0.000,479894.2,479894.2,9644,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573723,102576.00
02/04/2016 03:15,2,0.000,ALERT,213.06,304.48,59.986,1454573703,"201051344000579","219011344069620",0.00,-5.50,0,302.98,306.88,0.0,0.0,0.000,323488.3,323488.3,15644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573725,102577.00
02/04/2016 03:15,2,0.000,ALERT,212.38,302.37,59.991,1454573703,"201051344000890","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,320298.7,320298.7,20173,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573727,102578.00
02/04/2016 03:15,2,0.000,ALERT,212.61,302.07,59.981,1454573703,"201051344000438","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,322134.9,322134.9,20230,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454573728,102579.00
02/04/2016 03:15,2,0.000,ALERT,212.83,301.47,59.996,1454573703,"201051344000417","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,316165.2,316165.2,20334,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573730,102580.00
02/04/2016 03:15,2,0.000,ALERT,212.61,302.98,59.986,1454573703,"274151322000083","219011344069620",0.00,-5.50,0,300.57,303.58,0.0,0.0,0.000,590892.8,590892.8,9383,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573732,102581.00
02/04/2016 03:15,2,0.000,ALERT,213.29,302.37,60.007,1454573703,"274151322000076","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,627805.5,627805.5,9431,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573734,102582.00
02/04/2016 03:15,2,0.000,ALERT,213.29,304.78,59.991,1454573703,"201051344000868","219011344069620",0.00,-6.00,0,302.68,306.88,0.0,0.0,0.000,308634.6,308634.6,15420,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573736,102583.00
02/04/2016 03:15,2,0.000,ALERT,212.38,303.28,60.018,1454573703,"274151322000095","219011344069620",0.00,-6.00,0,301.17,304.18,0.0,0.0,0.000,621373.9,621373.9,9270,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573738,102584.00
02/04/2016 03:15,2,0.000,ALERT,213.06,303.88,59.981,1454573703,"201051344000988","219011344069620",0.00,-5.50,0,299.67,305.68,0.0,0.0,0.000,307708.0,307708.0,15664,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573740,102585.00
02/04/2016 03:15,2,0.000,ALERT,212.38,300.87,59.975,1454573703,"201051344001025","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,320186.9,320186.9,20229,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573741,102586.00
02/04/2016 03:15,2,0.000,ALERT,213.06,303.88,59.970,1454573703,"201051344000458","219011344069620",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,317921.9,317921.9,15633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573743,102587.00
02/04/2016 03:15,2,0.000,ALERT,213.51,303.88,59.981,1454573703,"201051344000853","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,316208.2,316208.2,15330,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573745,102588.00
02/04/2016 03:15,2,0.000,ALERT,212.83,301.77,59.970,1454573703,"201051344000685","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,322126.0,322126.0,20117,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454573747,102589.00
02/04/2016 03:15,2,0.000,ALERT,212.61,301.17,59.981,1454573703,"201051344000917","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,319850.3,319850.3,20090,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573748,102590.00
02/04/2016 03:15,2,0.000,ALERT,212.83,302.07,59.965,1454573703,"201051344001145","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,323792.5,323792.5,20036,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573750,102591.00
02/04/2016 03:15,2,0.000,ALERT,212.61,300.87,60.007,1454573703,"201051344000651","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,316567.3,316567.3,20261,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573752,102592.00
02/04/2016 03:15,2,0.000,ALERT,212.16,302.07,60.002,1454573703,"274151322000088","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,573824.7,573824.7,9159,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573754,102593.00
02/04/2016 03:15,2,0.000,ALERT,213.29,301.47,59.970,1454573703,"274151322000068","219011344069620",0.00,-5.00,0,299.37,302.37,0.0,0.0,0.000,480040.1,480040.1,9805,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573756,102594.00
02/04/2016 03:15,2,0.000,ALERT,211.70,300.87,59.975,1454573703,"201051344001135","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,312930.2,312930.2,20255,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454573757,102595.00
02/04/2016 03:15,2,0.000,ALERT,212.61,304.48,59.975,1454573703,"201051344000594","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,318947.1,318947.1,15661,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573759,102596.00
02/04/2016 03:15,2,0.000,ALERT,212.38,300.87,59.975,1454573703,"201051344001203","219011344069620",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,319465.5,319465.5,20225,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573761,102597.00
02/04/2016 03:15,2,0.000,ALERT,212.16,302.68,59.970,1454573703,"274151322000054","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,586381.2,586381.2,9172,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573763,102598.00
02/04/2016 03:15,2,0.000,ALERT,213.29,303.88,59.975,1454573703,"201051344000867","219011344069620",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,308074.7,308074.7,15650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573765,102599.00
