ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 03:15,2,0.000,ALERT,212.38,301.47,59.970,1454573703,"201051344001093","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,318151.1,318151.1,20142,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573767,102600.00
02/04/2016 03:15,2,0.000,ALERT,212.83,304.18,59.975,1454573703,"201051344000900","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,323306.2,323306.2,15275,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573768,102601.00
02/04/2016 03:15,2,0.000,ALERT,213.06,302.98,59.970,1454573703,"201051344000648","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,316376.5,316376.5,15423,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454573770,102602.00
02/04/2016 03:15,2,0.000,ALERT,213.06,304.48,59.991,1454573703,"201051344000569","219011344069620",0.00,-6.00,0,302.98,306.88,0.0,0.0,0.000,324887.0,324887.0,15216,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573772,102603.00
02/04/2016 03:15,2,0.000,ALERT,212.83,303.88,59.970,1454573703,"201051344000983","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,317914.7,317914.7,15518,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454573774,102604.00
02/04/2016 03:15,2,0.000,ALERT,213.06,303.58,59.975,1454573703,"201051344001158","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,312934.3,312934.3,15675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573776,102605.00
02/04/2016 03:15,2,0.000,ALERT,213.29,304.18,59.970,1454573703,"201051344000576","219011344069620",0.00,-6.00,0,302.68,306.28,0.0,0.0,0.000,317842.9,317842.9,15300,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454573778,102606.00
02/04/2016 03:15,2,0.000,ALERT,212.38,300.57,59.970,1454573703,"274151322000087","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,561424.7,561424.7,9203,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454573779,102607.00
02/04/2016 03:30,2,0.000,ALERT,213.51,304.48,59.986,1454574603,"201051344000645","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,317100.2,317100.2,15388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574605,102608.00
02/04/2016 03:30,2,0.000,ALERT,212.38,301.47,59.991,1454574603,"274151322000085","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,589012.6,589012.6,9196,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574607,102609.00
02/04/2016 03:30,2,0.000,ALERT,213.74,304.48,59.991,1454574603,"201051344000633","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,308846.2,308846.2,15679,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574608,102610.00
02/04/2016 03:30,2,0.000,ALERT,213.29,304.78,59.965,1454574603,"201051344000469","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,310298.8,310298.8,15646,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454574610,102611.00
02/04/2016 03:30,2,0.000,ALERT,212.16,301.77,59.991,1454574603,"201051344000646","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,314585.3,314585.3,20260,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574612,102612.00
02/04/2016 03:30,2,0.000,ALERT,212.16,302.37,59.986,1454574603,"274151322000052","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,596571.2,596571.2,9393,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574614,102613.00
02/04/2016 03:30,2,0.000,ALERT,212.61,302.07,60.028,1454574603,"201051344000585","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,319587.0,319587.0,20252,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454574616,102614.00
02/04/2016 03:30,2,0.000,ALERT,212.38,302.07,60.012,1454574603,"201051344001230","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,318837.0,318837.0,20109,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454574618,102615.00
02/04/2016 03:30,2,0.000,ALERT,212.83,302.68,59.991,1454574603,"201051344000582","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,312717.4,312717.4,20227,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574620,102616.00
02/04/2016 03:30,2,0.000,ALERT,212.16,302.07,59.986,1454574603,"201051344000955","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,322291.3,322291.3,20219,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574622,102617.00
02/04/2016 03:30,2,0.000,ALERT,212.38,301.17,60.012,1454574603,"274151322000094","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,479894.2,479894.2,9646,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574623,102618.00
02/04/2016 03:30,2,0.000,ALERT,213.06,304.48,59.996,1454574603,"201051344000579","219011344069620",0.00,-6.00,0,302.07,306.88,0.0,0.0,0.000,323488.3,323488.3,15646,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574625,102619.00
02/04/2016 03:30,2,0.000,ALERT,212.38,302.07,59.981,1454574603,"201051344000890","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,320298.7,320298.7,20175,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574627,102620.00
02/04/2016 03:30,2,0.000,ALERT,212.61,301.77,59.991,1454574603,"201051344000438","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,322134.9,322134.9,20232,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574629,102621.00
02/04/2016 03:30,2,0.000,ALERT,212.61,301.47,59.991,1454574603,"201051344000417","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,316165.2,316165.2,20336,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574631,102622.00
02/04/2016 03:30,2,0.000,ALERT,212.61,302.07,60.012,1454574603,"274151322000083","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,590892.8,590892.8,9385,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574633,102623.00
02/04/2016 03:30,2,0.000,ALERT,212.83,301.47,59.975,1454574603,"274151322000076","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,627805.5,627805.5,9433,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574634,102624.00
02/04/2016 03:30,2,0.000,ALERT,213.06,304.48,59.991,1454574603,"201051344000868","219011344069620",0.00,-6.00,0,302.07,306.58,0.0,0.0,0.000,308634.6,308634.6,15422,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574636,102625.00
02/04/2016 03:30,2,0.000,ALERT,212.38,302.68,60.012,1454574603,"274151322000095","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,621373.9,621373.9,9272,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574638,102626.00
02/04/2016 03:30,2,0.000,ALERT,212.83,303.88,59.986,1454574603,"201051344000988","219011344069620",0.00,-5.50,0,299.37,305.38,0.0,0.0,0.000,307708.0,307708.0,15666,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574640,102627.00
02/04/2016 03:30,2,0.000,ALERT,212.16,300.87,59.954,1454574603,"201051344001025","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,320186.9,320186.9,20231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574642,102628.00
02/04/2016 03:30,2,0.000,ALERT,212.83,303.88,59.975,1454574603,"201051344000458","219011344069620",0.00,-4.00,0,301.47,306.58,0.0,0.0,0.000,317921.9,317921.9,15635,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454574643,102629.00
02/04/2016 03:30,2,0.000,ALERT,213.51,303.58,59.949,1454574603,"201051344000853","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,316208.2,316208.2,15332,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454574645,102630.00
02/04/2016 03:30,2,0.000,ALERT,212.83,301.77,59.986,1454574603,"201051344000685","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,322126.0,322126.0,20119,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574647,102631.00
02/04/2016 03:30,2,0.000,ALERT,212.61,301.17,59.975,1454574603,"201051344000917","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,319850.3,319850.3,20092,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574649,102632.00
02/04/2016 03:30,2,0.000,ALERT,212.83,301.77,59.986,1454574603,"201051344001145","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,323792.5,323792.5,20038,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454574650,102633.00
02/04/2016 03:30,2,0.000,ALERT,212.61,300.87,59.981,1454574603,"201051344000651","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,316567.3,316567.3,20263,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574652,102634.00
02/04/2016 03:30,2,0.000,ALERT,211.93,301.47,59.986,1454574603,"274151322000088","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,573824.7,573824.7,9161,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574654,102635.00
02/04/2016 03:30,2,0.000,ALERT,213.06,300.87,59.986,1454574603,"274151322000068","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,480040.1,480040.1,9807,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574656,102636.00
02/04/2016 03:30,2,0.000,ALERT,212.16,301.77,59.959,1454574603,"201051344001135","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,312930.2,312930.2,20257,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574658,102637.00
02/04/2016 03:30,2,0.000,ALERT,212.83,304.78,59.981,1454574603,"201051344000594","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,318947.1,318947.1,15663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574660,102638.00
02/04/2016 03:30,2,0.000,ALERT,212.61,301.77,59.996,1454574603,"201051344001203","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,319465.5,319465.5,20227,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574661,102639.00
02/04/2016 03:30,2,0.000,ALERT,212.16,301.47,60.002,1454574603,"274151322000054","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,586381.2,586381.2,9174,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574663,102640.00
02/04/2016 03:30,2,0.000,ALERT,213.29,303.58,59.996,1454574603,"201051344000867","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,308074.7,308074.7,15652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454574665,102641.00
02/04/2016 03:30,2,0.000,ALERT,212.61,302.37,59.975,1454574603,"201051344001093","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,318151.1,318151.1,20144,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574667,102642.00
02/04/2016 03:30,2,0.000,ALERT,213.06,304.18,60.012,1454574603,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,323306.2,323306.2,15277,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574668,102643.00
02/04/2016 03:30,2,0.000,ALERT,213.29,303.58,60.002,1454574603,"201051344000648","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,316376.5,316376.5,15425,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574670,102644.00
02/04/2016 03:30,2,0.000,ALERT,213.29,304.78,60.007,1454574603,"201051344000569","219011344069620",0.00,-6.00,0,301.77,306.88,0.0,0.0,0.000,324887.0,324887.0,15218,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454574672,102645.00
02/04/2016 03:30,2,0.000,ALERT,213.06,304.18,59.991,1454574603,"201051344000983","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,317914.7,317914.7,15520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574674,102646.00
02/04/2016 03:30,2,0.000,ALERT,213.29,303.88,59.944,1454574603,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,312934.3,312934.3,15677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574676,102647.00
02/04/2016 03:30,2,0.000,ALERT,213.74,304.48,60.002,1454574603,"201051344000576","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,317842.9,317842.9,15302,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454574677,102648.00
02/04/2016 03:30,2,0.000,ALERT,212.38,300.87,60.007,1454574603,"274151322000087","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,561424.7,561424.7,9205,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454574679,102649.00
02/04/2016 03:45,2,0.000,ALERT,213.74,303.88,60.028,1454575504,"201051344000645","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,317100.2,317100.2,15390,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575506,102650.00
02/04/2016 03:45,2,0.000,ALERT,212.83,302.07,60.002,1454575504,"274151322000085","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,589012.6,589012.6,9198,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575508,102651.00
02/04/2016 03:45,2,0.000,ALERT,213.74,303.58,60.002,1454575504,"201051344000633","219011344069620",0.00,-6.00,0,300.87,306.28,0.0,0.0,0.000,308846.2,308846.2,15681,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575510,102652.00
02/04/2016 03:45,2,0.000,ALERT,213.29,303.88,60.012,1454575504,"201051344000469","219011344069620",0.00,-6.50,0,301.47,306.28,0.0,0.0,0.000,310298.8,310298.8,15648,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575511,102653.00
02/04/2016 03:45,2,0.000,ALERT,212.38,302.07,60.007,1454575504,"201051344000646","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,314585.3,314585.3,20262,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575513,102654.00
02/04/2016 03:45,2,0.000,ALERT,212.38,301.77,59.996,1454575504,"274151322000052","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,596571.2,596571.2,9395,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575515,102655.00
02/04/2016 03:45,2,0.000,ALERT,212.83,302.37,60.012,1454575504,"201051344000585","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,319587.0,319587.0,20254,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575517,102656.00
02/04/2016 03:45,2,0.000,ALERT,212.61,302.37,60.002,1454575504,"201051344001230","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,318837.0,318837.0,20111,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575519,102657.00
02/04/2016 03:45,2,0.000,ALERT,213.29,303.28,59.996,1454575504,"201051344000582","219011344069620",0.00,-6.50,0,300.87,304.18,0.0,0.0,0.000,312717.4,312717.4,20229,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575520,102658.00
02/04/2016 03:45,2,0.000,ALERT,212.38,302.07,60.002,1454575504,"201051344000955","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,322291.3,322291.3,20221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575522,102659.00
02/04/2016 03:45,2,0.000,ALERT,212.61,301.47,60.039,1454575504,"274151322000094","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,479894.2,479894.2,9648,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454575524,102660.00
02/04/2016 03:45,2,0.000,ALERT,213.29,304.48,60.002,1454575504,"201051344000579","219011344069620",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,323488.3,323488.3,15648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575526,102661.00
02/04/2016 03:45,2,0.000,ALERT,212.61,302.37,60.002,1454575504,"201051344000890","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,320298.7,320298.7,20177,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575528,102662.00
02/04/2016 03:45,2,0.000,ALERT,212.83,302.07,60.007,1454575504,"201051344000438","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,322134.9,322134.9,20234,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575530,102663.00
02/04/2016 03:45,2,0.000,ALERT,213.06,301.77,59.996,1454575504,"201051344000417","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,316165.2,316165.2,20338,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454575532,102664.00
02/04/2016 03:45,2,0.000,ALERT,212.83,302.68,59.996,1454575504,"274151322000083","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,590892.8,590892.8,9387,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575533,102665.00
02/04/2016 03:45,2,0.000,ALERT,213.29,302.07,60.002,1454575504,"274151322000076","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,627805.5,627805.5,9435,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575535,102666.00
02/04/2016 03:45,2,0.000,ALERT,213.29,304.48,60.039,1454575504,"201051344000868","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,308634.6,308634.6,15424,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454575537,102667.00
02/04/2016 03:45,2,0.000,ALERT,212.83,303.28,59.965,1454575504,"274151322000095","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,621373.9,621373.9,9274,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454575539,102668.00
02/04/2016 03:45,2,0.000,ALERT,213.06,303.58,59.991,1454575504,"201051344000988","219011344069620",0.00,-5.50,0,299.37,305.68,0.0,0.0,0.000,307708.0,307708.0,15668,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575541,102669.00
02/04/2016 03:45,2,0.000,ALERT,212.61,301.17,60.012,1454575504,"201051344001025","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,320186.9,320186.9,20233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575543,102670.00
02/04/2016 03:45,2,0.000,ALERT,213.29,304.18,59.954,1454575504,"201051344000458","219011344069620",0.00,-4.00,0,301.77,306.58,0.0,0.0,0.000,317921.9,317921.9,15637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575544,102671.00
02/04/2016 03:45,2,0.000,ALERT,213.74,303.88,59.996,1454575504,"201051344000853","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,316208.2,316208.2,15334,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575546,102672.00
02/04/2016 03:45,2,0.000,ALERT,213.06,302.07,60.002,1454575504,"201051344000685","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,322126.0,322126.0,20121,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454575548,102673.00
02/04/2016 03:45,2,0.000,ALERT,213.06,301.47,60.018,1454575504,"201051344000917","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,319850.3,319850.3,20094,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575550,102674.00
02/04/2016 03:45,2,0.000,ALERT,213.06,302.37,60.034,1454575504,"201051344001145","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,323792.5,323792.5,20040,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575552,102675.00
02/04/2016 03:45,2,0.000,ALERT,212.83,301.47,60.007,1454575504,"201051344000651","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,316567.3,316567.3,20265,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575553,102676.00
02/04/2016 03:45,2,0.000,ALERT,212.38,301.77,60.002,1454575504,"274151322000088","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,573824.7,573824.7,9163,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575555,102677.00
02/04/2016 03:45,2,0.000,ALERT,213.51,301.47,60.002,1454575504,"274151322000068","219011344069620",0.00,-5.00,0,299.37,302.68,0.0,0.0,0.000,480040.1,480040.1,9809,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575557,102678.00
02/04/2016 03:45,2,0.000,ALERT,212.38,302.07,59.965,1454575504,"201051344001135","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,312930.2,312930.2,20259,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575559,102679.00
02/04/2016 03:45,2,0.000,ALERT,212.83,304.18,60.007,1454575504,"201051344000594","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,318947.1,318947.1,15665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454575561,102680.00
02/04/2016 03:45,2,0.000,ALERT,212.83,301.47,60.002,1454575504,"201051344001203","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,319465.5,319465.5,20229,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454575563,102681.00
02/04/2016 03:45,2,0.000,ALERT,212.61,302.68,59.981,1454575504,"274151322000054","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,586381.2,586381.2,9176,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575564,102682.00
02/04/2016 03:45,2,0.000,ALERT,213.51,303.58,60.007,1454575504,"201051344000867","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,308074.7,308074.7,15654,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575566,102683.00
02/04/2016 03:45,2,0.000,ALERT,212.61,301.77,60.007,1454575504,"201051344001093","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,318151.1,318151.1,20146,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575568,102684.00
02/04/2016 03:45,2,0.000,ALERT,213.06,303.88,59.959,1454575504,"201051344000900","219011344069620",0.00,-6.50,0,302.07,305.68,0.0,0.0,0.000,323306.2,323306.2,15279,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575570,102685.00
02/04/2016 03:45,2,0.000,ALERT,213.51,303.28,60.028,1454575504,"201051344000648","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,316376.5,316376.5,15427,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575572,102686.00
02/04/2016 03:45,2,0.000,ALERT,213.29,304.48,60.007,1454575504,"201051344000569","219011344069620",0.00,-6.00,0,302.98,306.88,0.0,0.0,0.000,324887.0,324887.0,15220,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575573,102687.00
02/04/2016 03:45,2,0.000,ALERT,213.29,304.18,60.002,1454575504,"201051344000983","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,317914.7,317914.7,15522,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575575,102688.00
02/04/2016 03:45,2,0.000,ALERT,213.29,303.88,59.996,1454575504,"201051344001158","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,312934.3,312934.3,15679,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454575577,102689.00
02/04/2016 03:45,2,0.000,ALERT,213.74,304.48,60.002,1454575504,"201051344000576","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,317842.9,317842.9,15304,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575579,102690.00
02/04/2016 03:45,2,0.000,ALERT,212.83,301.17,59.986,1454575504,"274151322000087","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,561424.7,561424.7,9207,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454575581,102691.00
02/04/2016 04:00,2,0.000,ALERT,213.74,303.88,59.996,1454576404,"201051344000645","219011344069620",0.00,-5.50,0,302.07,305.68,0.0,0.0,0.000,317100.2,317100.2,15392,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576406,102692.00
02/04/2016 04:00,2,0.000,ALERT,212.61,302.68,59.991,1454576404,"274151322000085","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,589012.6,589012.6,9200,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576407,102693.00
02/04/2016 04:00,2,0.000,ALERT,213.96,303.58,60.034,1454576404,"201051344000633","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,308846.2,308846.2,15683,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454576409,102694.00
02/04/2016 04:00,2,0.000,ALERT,213.51,303.88,60.007,1454576404,"201051344000469","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,310298.8,310298.8,15650,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576411,102695.00
02/04/2016 04:00,2,0.000,ALERT,212.38,302.07,60.002,1454576404,"201051344000646","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,314585.3,314585.3,20264,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576413,102696.00
02/04/2016 04:00,2,0.000,ALERT,212.16,302.68,59.986,1454576404,"274151322000052","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,596571.2,596571.2,9397,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576415,102697.00
02/04/2016 04:00,2,0.000,ALERT,212.61,302.37,59.965,1454576404,"201051344000585","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,319587.0,319587.0,20256,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576416,102698.00
02/04/2016 04:00,2,0.000,ALERT,212.61,302.68,59.975,1454576404,"201051344001230","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,318837.0,318837.0,20113,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576418,102699.00
02/04/2016 04:00,2,0.000,ALERT,213.06,302.98,59.975,1454576404,"201051344000582","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,312717.4,312717.4,20231,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454576420,102700.00
02/04/2016 04:00,2,0.000,ALERT,212.16,302.37,60.002,1454576404,"201051344000955","219011344069620",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,322291.3,322291.3,20223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454576422,102701.00
02/04/2016 04:00,2,0.000,ALERT,212.38,301.47,59.996,1454576404,"274151322000094","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,479894.2,479894.2,9650,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576424,102702.00
02/04/2016 04:00,2,0.000,ALERT,213.29,304.48,59.991,1454576404,"201051344000579","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,323488.3,323488.3,15650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576426,102703.00
02/04/2016 04:00,2,0.000,ALERT,212.61,302.68,59.986,1454576404,"201051344000890","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,320298.7,320298.7,20179,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576427,102704.00
02/04/2016 04:00,2,0.000,ALERT,212.83,302.37,59.996,1454576404,"201051344000438","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,322134.9,322134.9,20236,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576429,102705.00
02/04/2016 04:00,2,0.000,ALERT,212.83,301.77,59.986,1454576404,"201051344000417","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,316165.2,316165.2,20340,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454576431,102706.00
02/04/2016 04:00,2,0.000,ALERT,212.83,302.98,59.975,1454576404,"274151322000083","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,590892.8,590892.8,9389,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576433,102707.00
02/04/2016 04:00,2,0.000,ALERT,213.29,302.07,59.975,1454576404,"274151322000076","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,627805.5,627805.5,9437,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576435,102708.00
02/04/2016 04:00,2,0.000,ALERT,213.51,305.08,59.954,1454576404,"201051344000868","219011344069620",0.00,-6.00,0,302.68,306.28,0.0,0.0,0.000,308634.6,308634.6,15426,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576436,102709.00
02/04/2016 04:00,2,0.000,ALERT,212.83,303.28,59.996,1454576404,"274151322000095","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,621373.9,621373.9,9276,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576438,102710.00
02/04/2016 04:00,2,0.000,ALERT,213.06,304.18,59.996,1454576404,"201051344000988","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,307708.0,307708.0,15670,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576440,102711.00
02/04/2016 04:00,2,0.000,ALERT,212.38,301.47,59.996,1454576404,"201051344001025","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,320186.9,320186.9,20235,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576442,102712.00
02/04/2016 04:00,2,0.000,ALERT,213.29,304.18,59.975,1454576404,"201051344000458","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,317921.9,317921.9,15639,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454576444,102713.00
02/04/2016 04:00,2,0.000,ALERT,213.96,304.18,59.965,1454576404,"201051344000853","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,316208.2,316208.2,15336,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576445,102714.00
02/04/2016 04:00,2,0.000,ALERT,213.06,302.07,59.981,1454576404,"201051344000685","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,322126.0,322126.0,20123,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576447,102715.00
02/04/2016 04:00,2,0.000,ALERT,212.83,301.47,59.970,1454576404,"201051344000917","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,319850.3,319850.3,20096,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576449,102716.00
02/04/2016 04:00,2,0.000,ALERT,213.06,302.37,59.954,1454576404,"201051344001145","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,323792.5,323792.5,20042,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576451,102717.00
02/04/2016 04:00,2,0.000,ALERT,212.83,301.47,59.959,1454576404,"201051344000651","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,316567.3,316567.3,20267,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576453,102718.00
02/04/2016 04:00,2,0.000,ALERT,212.38,301.77,59.959,1454576404,"274151322000088","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,573824.7,573824.7,9165,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454576454,102719.00
02/04/2016 04:00,2,0.000,ALERT,213.51,301.17,59.949,1454576404,"274151322000068","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,480040.1,480040.1,9811,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576456,102720.00
02/04/2016 04:00,2,0.000,ALERT,212.38,302.07,59.959,1454576404,"201051344001135","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,312930.2,312930.2,20261,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576458,102721.00
02/04/2016 04:00,2,0.000,ALERT,212.83,304.48,59.965,1454576404,"201051344000594","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,318947.1,318947.1,15667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454576460,102722.00
02/04/2016 04:00,2,0.000,ALERT,212.61,301.47,59.949,1454576404,"201051344001203","219011344069620",0.00,-6.50,0,299.67,305.38,0.0,0.0,0.000,319465.5,319465.5,20231,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576462,102723.00
02/04/2016 04:00,2,0.000,ALERT,212.61,302.37,59.986,1454576404,"274151322000054","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,586381.2,586381.2,9178,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576463,102724.00
02/04/2016 04:00,2,0.000,ALERT,213.74,303.88,59.954,1454576404,"201051344000867","219011344069620",0.00,-5.00,0,300.57,305.98,0.0,0.0,0.000,308074.7,308074.7,15656,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576465,102725.00
02/04/2016 04:00,2,0.000,ALERT,212.61,302.07,59.986,1454576404,"201051344001093","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,318151.1,318151.1,20148,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576467,102726.00
02/04/2016 04:00,2,0.000,ALERT,213.06,303.88,59.922,1454576404,"201051344000900","219011344069620",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,323306.2,323306.2,15281,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454576469,102727.00
02/04/2016 04:00,2,0.000,ALERT,213.51,303.28,59.949,1454576404,"201051344000648","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,316376.5,316376.5,15429,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576471,102728.00
02/04/2016 04:00,2,0.000,ALERT,213.29,304.78,59.938,1454576404,"201051344000569","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,324887.0,324887.0,15222,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454576472,102729.00
02/04/2016 04:00,2,0.000,ALERT,213.29,304.18,59.954,1454576404,"201051344000983","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,317914.7,317914.7,15524,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576474,102730.00
02/04/2016 04:00,2,0.000,ALERT,213.51,304.18,59.959,1454576404,"201051344001158","219011344069620",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,312934.3,312934.3,15681,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454576476,102731.00
02/04/2016 04:00,2,0.000,ALERT,213.96,304.78,59.954,1454576404,"201051344000576","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,317842.9,317842.9,15306,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576478,102732.00
02/04/2016 04:00,2,0.000,ALERT,212.61,301.77,59.949,1454576404,"274151322000087","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,561424.7,561424.7,9209,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454576480,102733.00
02/04/2016 04:15,2,0.000,ALERT,213.51,303.58,59.965,1454577304,"201051344000645","219011344069620",0.00,-5.50,0,302.07,305.68,0.0,0.0,0.000,317100.2,317100.2,15394,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577306,102734.00
02/04/2016 04:15,2,0.000,ALERT,212.38,301.17,59.959,1454577304,"274151322000085","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,589012.6,589012.6,9202,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577308,102735.00
02/04/2016 04:15,2,0.000,ALERT,213.74,303.58,59.965,1454577304,"201051344000633","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,308846.2,308846.2,15685,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577310,102736.00
02/04/2016 04:15,2,0.000,ALERT,213.06,303.88,59.938,1454577304,"201051344000469","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,310298.8,310298.8,15652,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454577311,102737.00
02/04/2016 04:15,2,0.000,ALERT,212.16,301.47,59.965,1454577304,"201051344000646","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,314585.3,314585.3,20266,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577313,102738.00
02/04/2016 04:15,2,0.000,ALERT,211.93,301.47,59.959,1454577304,"274151322000052","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,596571.2,596571.2,9399,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577315,102739.00
02/04/2016 04:15,2,0.000,ALERT,212.61,301.47,59.933,1454577304,"201051344000585","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,319587.0,319587.0,20258,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577317,102740.00
02/04/2016 04:15,2,0.000,ALERT,212.16,301.47,59.965,1454577304,"201051344001230","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,318837.0,318837.0,20115,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454577319,102741.00
02/04/2016 04:15,2,0.000,ALERT,212.83,302.37,59.970,1454577304,"201051344000582","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,312717.4,312717.4,20233,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577321,102742.00
02/04/2016 04:15,2,0.000,ALERT,211.93,301.47,59.965,1454577304,"201051344000955","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,322291.3,322291.3,20225,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577323,102743.00
02/04/2016 04:15,2,0.000,ALERT,212.38,299.97,59.991,1454577304,"274151322000094","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,479894.2,479894.2,9652,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577324,102744.00
