ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 04:15,2,0.000,ALERT,213.06,304.18,59.959,1454577304,"201051344000579","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,323488.3,323488.3,15652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454577326,102745.00
02/04/2016 04:15,2,0.000,ALERT,212.38,302.07,59.954,1454577304,"201051344000890","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,320298.7,320298.7,20181,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577328,102746.00
02/04/2016 04:15,2,0.000,ALERT,212.61,301.17,59.949,1454577304,"201051344000438","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,322134.9,322134.9,20238,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577330,102747.00
02/04/2016 04:15,2,0.000,ALERT,212.61,300.87,59.959,1454577304,"201051344000417","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,316165.2,316165.2,20342,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454577332,102748.00
02/04/2016 04:15,2,0.000,ALERT,212.61,301.17,59.996,1454577304,"274151322000083","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,590892.8,590892.8,9391,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577333,102749.00
02/04/2016 04:15,2,0.000,ALERT,212.83,301.17,59.944,1454577304,"274151322000076","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,627805.5,627805.5,9439,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577335,102750.00
02/04/2016 04:15,2,0.000,ALERT,212.83,304.48,59.965,1454577304,"201051344000868","219011344069620",0.00,-6.00,0,302.98,306.58,0.0,0.0,0.000,308634.6,308634.6,15428,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577337,102751.00
02/04/2016 04:15,2,0.000,ALERT,212.38,301.77,59.949,1454577304,"274151322000095","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,621373.9,621373.9,9278,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577339,102752.00
02/04/2016 04:15,2,0.000,ALERT,212.83,303.58,59.959,1454577304,"201051344000988","219011344069620",0.00,-5.50,0,299.67,305.68,0.0,0.0,0.000,307708.0,307708.0,15672,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577341,102753.00
02/04/2016 04:15,2,0.000,ALERT,212.16,300.27,59.917,1454577304,"201051344001025","219011344069620",0.00,-6.50,0,298.77,304.18,0.0,0.0,0.000,320186.9,320186.9,20237,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577343,102754.00
02/04/2016 04:15,2,0.000,ALERT,213.06,303.88,59.965,1454577304,"201051344000458","219011344069620",0.00,-4.00,0,302.07,306.88,0.0,0.0,0.000,317921.9,317921.9,15641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577344,102755.00
02/04/2016 04:15,2,0.000,ALERT,213.51,303.58,59.959,1454577304,"201051344000853","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,316208.2,316208.2,15338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577346,102756.00
02/04/2016 04:15,2,0.000,ALERT,212.83,301.17,59.954,1454577304,"201051344000685","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,322126.0,322126.0,20125,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454577348,102757.00
02/04/2016 04:15,2,0.000,ALERT,212.61,300.57,59.933,1454577304,"201051344000917","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,319850.3,319850.3,20098,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577350,102758.00
02/04/2016 04:15,2,0.000,ALERT,212.61,301.77,59.965,1454577304,"201051344001145","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,323792.5,323792.5,20044,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577352,102759.00
02/04/2016 04:15,2,0.000,ALERT,212.61,300.57,59.954,1454577304,"201051344000651","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,316567.3,316567.3,20269,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454577353,102760.00
02/04/2016 04:15,2,0.000,ALERT,211.93,300.27,59.959,1454577304,"274151322000088","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,573824.7,573824.7,9167,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454577355,102761.00
02/04/2016 04:15,2,0.000,ALERT,212.83,300.27,59.949,1454577304,"274151322000068","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,480040.1,480040.1,9813,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577357,102762.00
02/04/2016 04:15,2,0.000,ALERT,211.93,301.17,59.922,1454577304,"201051344001135","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,312930.2,312930.2,20263,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577359,102763.00
02/04/2016 04:15,2,0.000,ALERT,212.61,303.88,59.970,1454577304,"201051344000594","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,318947.1,318947.1,15669,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577361,102764.00
02/04/2016 04:15,2,0.000,ALERT,212.38,300.87,59.928,1454577304,"201051344001203","219011344069620",0.00,-6.50,0,299.07,305.08,0.0,0.0,0.000,319465.5,319465.5,20233,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454577362,102765.00
02/04/2016 04:15,2,0.000,ALERT,212.16,300.87,59.949,1454577304,"274151322000054","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,586381.2,586381.2,9180,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577364,102766.00
02/04/2016 04:15,2,0.000,ALERT,213.29,303.28,59.965,1454577304,"201051344000867","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,308074.7,308074.7,15658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454577366,102767.00
02/04/2016 04:15,2,0.000,ALERT,212.38,301.17,59.949,1454577304,"201051344001093","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,318151.1,318151.1,20150,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577368,102768.00
02/04/2016 04:15,2,0.000,ALERT,212.83,303.58,59.949,1454577304,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,323306.2,323306.2,15283,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454577370,102769.00
02/04/2016 04:15,2,0.000,ALERT,213.29,302.98,59.965,1454577304,"201051344000648","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,316376.5,316376.5,15431,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577371,102770.00
02/04/2016 04:15,2,0.000,ALERT,213.06,304.18,59.965,1454577304,"201051344000569","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,324887.0,324887.0,15224,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454577373,102771.00
02/04/2016 04:15,2,0.000,ALERT,213.06,303.88,59.944,1454577304,"201051344000983","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,317914.7,317914.7,15526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577375,102772.00
02/04/2016 04:15,2,0.000,ALERT,213.06,303.58,59.959,1454577304,"201051344001158","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,312934.3,312934.3,15683,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577377,102773.00
02/04/2016 04:15,2,0.000,ALERT,213.51,304.18,59.986,1454577304,"201051344000576","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,317842.9,317842.9,15308,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577379,102774.00
02/04/2016 04:15,2,0.000,ALERT,212.38,300.27,59.959,1454577304,"274151322000087","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,561424.7,561424.7,9211,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454577381,102775.00
02/04/2016 04:30,2,0.000,ALERT,213.51,303.58,59.965,1454578204,"201051344000645","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,317100.2,317100.2,15396,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578206,102776.00
02/04/2016 04:30,2,0.000,ALERT,212.38,300.57,59.965,1454578204,"274151322000085","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,589012.6,589012.6,9204,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454578207,102777.00
02/04/2016 04:30,2,0.000,ALERT,213.51,302.98,59.954,1454578204,"201051344000633","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,308846.2,308846.2,15687,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578209,102778.00
02/04/2016 04:30,2,0.000,ALERT,213.06,303.58,59.975,1454578204,"201051344000469","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,310298.8,310298.8,15654,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578211,102779.00
02/04/2016 04:30,2,0.000,ALERT,211.93,301.17,59.975,1454578204,"201051344000646","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,314585.3,314585.3,20268,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454578213,102780.00
02/04/2016 04:30,2,0.000,ALERT,211.93,301.47,59.965,1454578204,"274151322000052","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,596571.2,596571.2,9401,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578215,102781.00
02/04/2016 04:30,2,0.000,ALERT,212.38,301.47,59.975,1454578204,"201051344000585","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,319587.0,319587.0,20260,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578216,102782.00
02/04/2016 04:30,2,0.000,ALERT,212.16,301.77,59.938,1454578204,"201051344001230","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,318837.0,318837.0,20117,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454578218,102783.00
02/04/2016 04:30,2,0.000,ALERT,212.61,302.07,59.975,1454578204,"201051344000582","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,312717.4,312717.4,20235,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578220,102784.00
02/04/2016 04:30,2,0.000,ALERT,211.70,301.47,59.975,1454578204,"201051344000955","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,322291.3,322291.3,20227,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578222,102785.00
02/04/2016 04:30,2,0.000,ALERT,212.16,299.97,59.975,1454578204,"274151322000094","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,479894.2,479894.2,9654,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578223,102786.00
02/04/2016 04:30,2,0.000,ALERT,213.06,304.18,59.981,1454578204,"201051344000579","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,323488.3,323488.3,15654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578225,102787.00
02/04/2016 04:30,2,0.000,ALERT,212.16,301.77,59.986,1454578204,"201051344000890","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,320298.7,320298.7,20183,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454578227,102788.00
02/04/2016 04:30,2,0.000,ALERT,212.38,301.17,59.991,1454578204,"201051344000438","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,322134.9,322134.9,20240,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578229,102789.00
02/04/2016 04:30,2,0.000,ALERT,212.38,300.87,59.975,1454578204,"201051344000417","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,316165.2,316165.2,20344,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578231,102790.00
02/04/2016 04:30,2,0.000,ALERT,212.61,300.87,60.007,1454578204,"274151322000083","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,590892.8,590892.8,9393,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578233,102791.00
02/04/2016 04:30,2,0.000,ALERT,212.83,301.47,59.981,1454578204,"274151322000076","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,627805.5,627805.5,9441,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578235,102792.00
02/04/2016 04:30,2,0.000,ALERT,212.83,304.18,59.938,1454578204,"201051344000868","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,308634.6,308634.6,15430,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454578237,102793.00
02/04/2016 04:30,2,0.000,ALERT,212.38,301.77,59.981,1454578204,"274151322000095","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,621373.9,621373.9,9280,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454578239,102794.00
02/04/2016 04:30,2,0.000,ALERT,212.83,303.28,59.981,1454578204,"201051344000988","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,307708.0,307708.0,15674,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578241,102795.00
02/04/2016 04:30,2,0.000,ALERT,211.93,300.57,59.981,1454578204,"201051344001025","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,320186.9,320186.9,20239,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578242,102796.00
02/04/2016 04:30,2,0.000,ALERT,212.83,303.28,59.981,1454578204,"201051344000458","219011344069620",0.00,-4.00,0,301.47,306.28,0.0,0.0,0.000,317921.9,317921.9,15643,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454578244,102797.00
02/04/2016 04:30,2,0.000,ALERT,213.51,303.28,59.991,1454578204,"201051344000853","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,316208.2,316208.2,15340,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578246,102798.00
02/04/2016 04:30,2,0.000,ALERT,212.38,301.17,59.965,1454578204,"201051344000685","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,322126.0,322126.0,20127,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578248,102799.00
02/04/2016 04:30,2,0.000,ALERT,212.38,300.87,60.023,1454578204,"201051344000917","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,319850.3,319850.3,20100,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578250,102800.00
02/04/2016 04:30,2,0.000,ALERT,212.38,301.47,59.986,1454578204,"201051344001145","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,323792.5,323792.5,20046,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578251,102801.00
02/04/2016 04:30,2,0.000,ALERT,212.38,300.57,59.991,1454578204,"201051344000651","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,316567.3,316567.3,20271,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578253,102802.00
02/04/2016 04:30,2,0.000,ALERT,211.70,299.97,59.986,1454578204,"274151322000088","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,573824.7,573824.7,9169,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578255,102803.00
02/04/2016 04:30,2,0.000,ALERT,213.06,300.27,59.986,1454578204,"274151322000068","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,480040.1,480040.1,9815,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578257,102804.00
02/04/2016 04:30,2,0.000,ALERT,211.93,301.17,59.965,1454578204,"201051344001135","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,312930.2,312930.2,20265,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578259,102805.00
02/04/2016 04:30,2,0.000,ALERT,212.61,303.88,59.991,1454578204,"201051344000594","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,318947.1,318947.1,15671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578260,102806.00
02/04/2016 04:30,2,0.000,ALERT,212.16,300.87,60.034,1454578204,"201051344001203","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,319465.5,319465.5,20235,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454578262,102807.00
02/04/2016 04:30,2,0.000,ALERT,212.16,300.57,59.996,1454578204,"274151322000054","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,586381.2,586381.2,9182,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578264,102808.00
02/04/2016 04:30,2,0.000,ALERT,213.06,302.68,59.996,1454578204,"201051344000867","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,308074.7,308074.7,15660,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578266,102809.00
02/04/2016 04:30,2,0.000,ALERT,212.38,301.47,60.012,1454578204,"201051344001093","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,318151.1,318151.1,20152,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454578268,102810.00
02/04/2016 04:30,2,0.000,ALERT,212.83,303.28,59.986,1454578204,"201051344000900","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,323306.2,323306.2,15285,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578270,102811.00
02/04/2016 04:30,2,0.000,ALERT,213.06,302.68,59.996,1454578204,"201051344000648","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,316376.5,316376.5,15433,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578271,102812.00
02/04/2016 04:30,2,0.000,ALERT,213.06,303.88,59.986,1454578204,"201051344000569","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,324887.0,324887.0,15226,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578273,102813.00
02/04/2016 04:30,2,0.000,ALERT,212.83,303.28,59.991,1454578204,"201051344000983","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,317914.7,317914.7,15528,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578275,102814.00
02/04/2016 04:30,2,0.000,ALERT,213.06,303.28,60.034,1454578204,"201051344001158","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,312934.3,312934.3,15685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578277,102815.00
02/04/2016 04:30,2,0.000,ALERT,213.51,303.88,59.981,1454578204,"201051344000576","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,317842.9,317842.9,15310,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578279,102816.00
02/04/2016 04:30,2,0.000,ALERT,212.16,299.37,59.986,1454578204,"274151322000087","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,561424.7,561424.7,9213,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454578280,102817.00
02/04/2016 04:45,2,0.000,ALERT,213.51,303.58,59.965,1454579103,"201051344000645","219011344069620",0.00,-5.50,0,289.75,306.28,0.0,0.0,0.000,317100.2,317100.2,15398,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579105,102818.00
02/04/2016 04:45,2,0.000,ALERT,212.61,302.07,59.975,1454579103,"274151322000085","219011344069620",0.00,-3.00,0,287.65,304.18,0.0,0.0,0.000,589012.6,589012.6,9206,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579107,102819.00
02/04/2016 04:45,2,0.000,ALERT,213.74,303.58,59.970,1454579103,"201051344000633","219011344069620",0.00,-6.00,0,288.25,305.98,0.0,0.0,0.000,308846.2,308846.2,15689,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454579109,102820.00
02/04/2016 04:45,2,0.000,ALERT,213.06,303.58,59.970,1454579103,"201051344000469","219011344069620",0.00,-7.00,0,288.85,305.98,0.0,0.0,0.000,310298.8,310298.8,15656,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579111,102821.00
02/04/2016 04:45,2,0.000,ALERT,212.16,300.87,59.954,1454579103,"201051344000646","219011344069620",0.00,-6.50,0,287.05,304.18,0.0,0.0,0.000,314585.3,314585.3,20270,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579113,102822.00
02/04/2016 04:45,2,0.000,ALERT,212.38,301.77,59.959,1454579103,"274151322000052","219011344069620",0.00,-6.00,0,287.35,304.78,0.0,0.0,0.000,596571.2,596571.2,9403,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579114,102823.00
02/04/2016 04:45,2,0.000,ALERT,212.38,301.17,60.018,1454579103,"201051344000585","219011344069620",0.00,-5.50,0,287.05,304.48,0.0,0.0,0.000,319587.0,319587.0,20262,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454579116,102824.00
02/04/2016 04:45,2,0.000,ALERT,212.16,300.87,59.928,1454579103,"201051344001230","219011344069620",0.00,-6.00,0,287.65,304.48,0.0,0.0,0.000,318837.0,318837.0,20119,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579118,102825.00
02/04/2016 04:45,2,0.000,ALERT,212.61,301.47,59.970,1454579103,"201051344000582","219011344069620",0.00,-6.50,0,288.25,305.08,0.0,0.0,0.000,312717.4,312717.4,20237,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454579120,102826.00
02/04/2016 04:45,2,0.000,ALERT,211.70,300.57,60.002,1454579103,"201051344000955","219011344069620",0.00,-6.00,0,287.05,304.18,0.0,0.0,0.000,322291.3,322291.3,20229,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579122,102827.00
02/04/2016 04:45,2,0.000,ALERT,212.38,300.57,59.975,1454579103,"274151322000094","219011344069620",0.00,-6.00,0,287.05,303.58,0.0,0.0,0.000,479894.2,479894.2,9656,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579123,102828.00
02/04/2016 04:45,2,0.000,ALERT,212.83,304.18,59.991,1454579103,"201051344000579","219011344069620",0.00,-6.00,0,290.35,306.58,0.0,0.0,0.000,323488.3,323488.3,15656,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579125,102829.00
02/04/2016 04:45,2,0.000,ALERT,212.16,301.17,59.981,1454579103,"201051344000890","219011344069620",0.00,-5.50,0,287.65,305.08,0.0,0.0,0.000,320298.7,320298.7,20185,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579127,102830.00
02/04/2016 04:45,2,0.000,ALERT,212.38,300.57,60.023,1454579103,"201051344000438","219011344069620",0.00,-6.50,0,287.05,304.18,0.0,0.0,0.000,322134.9,322134.9,20242,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579129,102831.00
02/04/2016 04:45,2,0.000,ALERT,212.38,300.27,59.981,1454579103,"201051344000417","219011344069620",0.00,-6.00,0,286.74,303.58,0.0,0.0,0.000,316165.2,316165.2,20346,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579131,102832.00
02/04/2016 04:45,2,0.000,ALERT,212.61,302.37,60.018,1454579103,"274151322000083","219011344069620",0.00,-5.50,0,287.95,305.38,0.0,0.0,0.000,590892.8,590892.8,9395,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579133,102833.00
02/04/2016 04:45,2,0.000,ALERT,213.06,302.07,60.007,1454579103,"274151322000076","219011344069620",0.00,-6.00,0,287.65,304.48,0.0,0.0,0.000,627805.5,627805.5,9443,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454579134,102834.00
02/04/2016 04:45,2,0.000,ALERT,213.06,304.18,59.986,1454579103,"201051344000868","219011344069620",0.00,-6.00,0,290.35,306.88,0.0,0.0,0.000,308634.6,308634.6,15432,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579136,102835.00
02/04/2016 04:45,2,0.000,ALERT,212.61,302.68,59.975,1454579103,"274151322000095","219011344069620",0.00,-6.50,0,288.85,305.68,0.0,0.0,0.000,621373.9,621373.9,9282,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579138,102836.00
02/04/2016 04:45,2,0.000,ALERT,212.83,303.28,59.949,1454579103,"201051344000988","219011344069620",0.00,-5.50,0,287.05,305.68,0.0,0.0,0.000,307708.0,307708.0,15676,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579140,102837.00
02/04/2016 04:45,2,0.000,ALERT,211.93,299.97,59.986,1454579103,"201051344001025","219011344069620",0.00,-6.50,0,286.14,304.48,0.0,0.0,0.000,320186.9,320186.9,20241,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454579142,102838.00
02/04/2016 04:45,2,0.000,ALERT,212.83,303.58,60.023,1454579103,"201051344000458","219011344069620",0.00,-4.00,0,289.75,305.98,0.0,0.0,0.000,317921.9,317921.9,15645,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454579143,102839.00
02/04/2016 04:45,2,0.000,ALERT,213.51,303.28,59.981,1454579103,"201051344000853","219011344069620",0.00,-6.00,0,289.45,305.98,0.0,0.0,0.000,316208.2,316208.2,15342,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579145,102840.00
02/04/2016 04:45,2,0.000,ALERT,212.61,300.87,59.986,1454579103,"201051344000685","219011344069620",0.00,-6.00,0,287.05,304.18,0.0,0.0,0.000,322126.0,322126.0,20129,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579147,102841.00
02/04/2016 04:45,2,0.000,ALERT,212.38,300.57,59.981,1454579103,"201051344000917","219011344069620",0.00,-5.00,0,286.14,303.58,0.0,0.0,0.000,319850.3,319850.3,20102,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579149,102842.00
02/04/2016 04:45,2,0.000,ALERT,212.61,301.17,59.986,1454579103,"201051344001145","219011344069620",0.00,-6.00,0,287.35,304.78,0.0,0.0,0.000,323792.5,323792.5,20048,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454579151,102843.00
02/04/2016 04:45,2,0.000,ALERT,212.38,300.27,59.996,1454579103,"201051344000651","219011344069620",0.00,-7.00,0,286.74,303.58,0.0,0.0,0.000,316567.3,316567.3,20273,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579152,102844.00
02/04/2016 04:45,2,0.000,ALERT,212.16,301.17,59.986,1454579103,"274151322000088","219011344069620",0.00,-1.50,0,287.05,304.18,0.0,0.0,0.000,573824.7,573824.7,9171,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579154,102845.00
02/04/2016 04:45,2,0.000,ALERT,213.06,300.87,60.028,1454579103,"274151322000068","219011344069620",0.00,-5.00,0,287.05,303.58,0.0,0.0,0.000,480040.1,480040.1,9817,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579156,102846.00
02/04/2016 04:45,2,0.000,ALERT,211.93,300.87,59.986,1454579103,"201051344001135","219011344069620",0.00,-6.00,0,287.05,304.48,0.0,0.0,0.000,312930.2,312930.2,20267,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579158,102847.00
02/04/2016 04:45,2,0.000,ALERT,212.61,304.18,60.034,1454579103,"201051344000594","219011344069620",0.00,-6.00,0,289.45,306.88,0.0,0.0,0.000,318947.1,318947.1,15673,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579160,102848.00
02/04/2016 04:45,2,0.000,ALERT,212.16,300.27,59.996,1454579103,"201051344001203","219011344069620",0.00,-6.50,0,286.74,305.38,0.0,0.0,0.000,319465.5,319465.5,20237,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579162,102849.00
02/04/2016 04:45,2,0.000,ALERT,212.16,301.77,59.991,1454579103,"274151322000054","219011344069620",0.00,-2.50,0,287.65,304.78,0.0,0.0,0.000,586381.2,586381.2,9184,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579164,102850.00
02/04/2016 04:45,2,0.000,ALERT,213.29,302.98,59.965,1454579103,"201051344000867","219011344069620",0.00,-5.00,0,289.15,305.68,0.0,0.0,0.000,308074.7,308074.7,15662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579165,102851.00
02/04/2016 04:45,2,0.000,ALERT,212.16,300.87,59.944,1454579103,"201051344001093","219011344069620",0.00,-5.00,0,287.05,304.18,0.0,0.0,0.000,318151.1,318151.1,20154,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454579167,102852.00
02/04/2016 04:45,2,0.000,ALERT,212.83,303.58,59.991,1454579103,"201051344000900","219011344069620",0.00,-6.00,0,289.45,305.98,0.0,0.0,0.000,323306.2,323306.2,15287,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579169,102853.00
02/04/2016 04:45,2,0.000,ALERT,213.06,302.68,59.991,1454579103,"201051344000648","219011344069620",0.00,-6.50,0,288.85,305.38,0.0,0.0,0.000,316376.5,316376.5,15435,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579171,102854.00
02/04/2016 04:45,2,0.000,ALERT,213.06,304.18,59.991,1454579103,"201051344000569","219011344069620",0.00,-6.00,0,290.05,306.58,0.0,0.0,0.000,324887.0,324887.0,15228,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454579173,102855.00
02/04/2016 04:45,2,0.000,ALERT,212.83,303.58,60.002,1454579103,"201051344000983","219011344069620",0.00,-5.50,0,289.75,305.98,0.0,0.0,0.000,317914.7,317914.7,15530,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579175,102856.00
02/04/2016 04:45,2,0.000,ALERT,213.06,303.58,59.986,1454579103,"201051344001158","219011344069620",0.00,-6.50,0,289.45,305.98,0.0,0.0,0.000,312934.3,312934.3,15687,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454579176,102857.00
02/04/2016 04:45,2,0.000,ALERT,213.51,304.18,59.986,1454579103,"201051344000576","219011344069620",0.00,-6.00,0,289.75,306.58,0.0,0.0,0.000,317842.9,317842.9,15312,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579178,102858.00
02/04/2016 04:45,2,0.000,ALERT,212.61,300.27,60.012,1454579103,"274151322000087","219011344069620",0.00,-2.00,0,286.44,303.58,0.0,0.0,0.000,561424.7,561424.7,9215,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454579180,102859.00
02/04/2016 05:00,2,0.000,ALERT,213.06,303.28,60.002,1454580004,"201051344000645","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,317100.2,317100.2,15400,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580006,102860.00
02/04/2016 05:00,2,0.000,ALERT,212.16,301.17,59.996,1454580004,"274151322000085","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,589012.6,589012.6,9208,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580008,102861.00
02/04/2016 05:00,2,0.000,ALERT,213.29,302.98,60.007,1454580004,"201051344000633","219011344069620",0.00,-6.00,0,299.07,305.08,0.0,0.0,0.000,308846.2,308846.2,15691,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580009,102862.00
02/04/2016 05:00,2,0.000,ALERT,212.83,303.28,60.023,1454580004,"201051344000469","219011344069620",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,310298.8,310298.8,15658,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580011,102863.00
02/04/2016 05:00,2,0.000,ALERT,211.48,300.27,60.012,1454580004,"201051344000646","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,314585.3,314585.3,20272,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580013,102864.00
02/04/2016 05:00,2,0.000,ALERT,211.70,300.87,60.007,1454580004,"274151322000052","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,596571.2,596571.2,9405,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580015,102865.00
02/04/2016 05:00,2,0.000,ALERT,211.93,300.57,59.991,1454580004,"201051344000585","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,319587.0,319587.0,20264,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580017,102866.00
02/04/2016 05:00,2,0.000,ALERT,211.70,300.87,60.012,1454580004,"201051344001230","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,318837.0,318837.0,20121,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580019,102867.00
02/04/2016 05:00,2,0.000,ALERT,212.16,301.47,60.039,1454580004,"201051344000582","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,312717.4,312717.4,20239,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580020,102868.00
02/04/2016 05:00,2,0.000,ALERT,211.25,300.27,60.012,1454580004,"201051344000955","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,322291.3,322291.3,20231,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580022,102869.00
02/04/2016 05:00,2,0.000,ALERT,211.93,300.27,60.023,1454580004,"274151322000094","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,479894.2,479894.2,9658,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580024,102870.00
02/04/2016 05:00,2,0.000,ALERT,212.61,303.88,59.986,1454580004,"201051344000579","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,323488.3,323488.3,15658,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580026,102871.00
02/04/2016 05:00,2,0.000,ALERT,211.70,300.87,60.039,1454580004,"201051344000890","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,320298.7,320298.7,20187,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580028,102872.00
02/04/2016 05:00,2,0.000,ALERT,211.93,300.27,60.007,1454580004,"201051344000438","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,322134.9,322134.9,20244,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580030,102873.00
02/04/2016 05:00,2,0.000,ALERT,211.93,299.97,59.959,1454580004,"201051344000417","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,316165.2,316165.2,20348,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580031,102874.00
02/04/2016 05:00,2,0.000,ALERT,212.16,301.77,60.023,1454580004,"274151322000083","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,590892.8,590892.8,9397,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580033,102875.00
02/04/2016 05:00,2,0.000,ALERT,212.61,301.47,60.007,1454580004,"274151322000076","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,627805.5,627805.5,9445,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580035,102876.00
02/04/2016 05:00,2,0.000,ALERT,212.61,304.18,60.007,1454580004,"201051344000868","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,308634.6,308634.6,15434,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580037,102877.00
02/04/2016 05:00,2,0.000,ALERT,212.16,302.07,59.996,1454580004,"274151322000095","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,621373.9,621373.9,9284,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580039,102878.00
02/04/2016 05:00,2,0.000,ALERT,212.61,303.28,59.996,1454580004,"201051344000988","219011344069620",0.00,-5.50,0,298.17,304.78,0.0,0.0,0.000,307708.0,307708.0,15678,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580041,102879.00
02/04/2016 05:00,2,0.000,ALERT,211.70,299.67,59.986,1454580004,"201051344001025","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,320186.9,320186.9,20243,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580042,102880.00
02/04/2016 05:00,2,0.000,ALERT,212.61,303.58,60.007,1454580004,"201051344000458","219011344069620",0.00,-3.50,0,300.87,305.98,0.0,0.0,0.000,317921.9,317921.9,15647,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580044,102881.00
02/04/2016 05:00,2,0.000,ALERT,213.29,303.28,59.996,1454580004,"201051344000853","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,316208.2,316208.2,15344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580046,102882.00
02/04/2016 05:00,2,0.000,ALERT,212.16,300.57,60.002,1454580004,"201051344000685","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,322126.0,322126.0,20131,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580048,102883.00
02/04/2016 05:00,2,0.000,ALERT,211.93,299.97,59.991,1454580004,"201051344000917","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,319850.3,319850.3,20104,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580050,102884.00
02/04/2016 05:00,2,0.000,ALERT,212.16,300.87,60.018,1454580004,"201051344001145","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,323792.5,323792.5,20050,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580051,102885.00
02/04/2016 05:00,2,0.000,ALERT,211.93,299.67,59.981,1454580004,"201051344000651","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,316567.3,316567.3,20275,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580053,102886.00
02/04/2016 05:00,2,0.000,ALERT,211.70,300.27,60.002,1454580004,"274151322000088","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,573824.7,573824.7,9173,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580055,102887.00
02/04/2016 05:00,2,0.000,ALERT,212.61,300.57,60.034,1454580004,"274151322000068","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,480040.1,480040.1,9819,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580057,102888.00
02/04/2016 05:00,2,0.000,ALERT,211.48,300.27,60.007,1454580004,"201051344001135","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,312930.2,312930.2,20269,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580059,102889.00
