ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 05:00,2,0.000,ALERT,212.38,303.58,60.002,1454580004,"201051344000594","219011344069620",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,318947.1,318947.1,15675,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580061,102890.00
02/04/2016 05:00,2,0.000,ALERT,211.70,299.67,60.007,1454580004,"201051344001203","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,319465.5,319465.5,20239,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580062,102891.00
02/04/2016 05:00,2,0.000,ALERT,212.16,301.47,60.002,1454580004,"274151322000054","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,586381.2,586381.2,9186,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580064,102892.00
02/04/2016 05:00,2,0.000,ALERT,212.83,302.98,60.007,1454580004,"201051344000867","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,308074.7,308074.7,15664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580066,102893.00
02/04/2016 05:00,2,0.000,ALERT,211.70,300.27,60.039,1454580004,"201051344001093","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,318151.1,318151.1,20156,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580068,102894.00
02/04/2016 05:00,2,0.000,ALERT,212.61,303.28,59.965,1454580004,"201051344000900","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,323306.2,323306.2,15289,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580070,102895.00
02/04/2016 05:00,2,0.000,ALERT,212.83,302.37,60.002,1454580004,"201051344000648","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,316376.5,316376.5,15437,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580071,102896.00
02/04/2016 05:00,2,0.000,ALERT,212.61,303.58,60.007,1454580004,"201051344000569","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,324887.0,324887.0,15230,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580073,102897.00
02/04/2016 05:00,2,0.000,ALERT,212.61,303.28,60.034,1454580004,"201051344000983","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,317914.7,317914.7,15532,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580075,102898.00
02/04/2016 05:00,2,0.000,ALERT,212.83,302.98,60.002,1454580004,"201051344001158","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,312934.3,312934.3,15689,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580077,102899.00
02/04/2016 05:00,2,0.000,ALERT,213.06,303.88,59.991,1454580004,"201051344000576","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,317842.9,317842.9,15314,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580079,102900.00
02/04/2016 05:00,2,0.000,ALERT,212.16,299.97,60.018,1454580004,"274151322000087","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,561424.7,561424.7,9217,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580081,102901.00
02/04/2016 05:15,2,0.000,ALERT,212.83,302.68,59.996,1454580903,"201051344000645","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,317100.2,317100.2,15402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580905,102902.00
02/04/2016 05:15,2,0.000,ALERT,211.93,300.57,59.991,1454580903,"274151322000085","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,589012.6,589012.6,9210,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580907,102903.00
02/04/2016 05:15,2,0.000,ALERT,213.06,302.68,60.023,1454580903,"201051344000633","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,308846.2,308846.2,15693,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580909,102904.00
02/04/2016 05:15,2,0.000,ALERT,212.38,302.68,60.007,1454580903,"201051344000469","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,310298.8,310298.8,15660,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580911,102905.00
02/04/2016 05:15,2,0.000,ALERT,211.70,300.27,60.002,1454580903,"201051344000646","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,314585.3,314585.3,20274,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580912,102906.00
02/04/2016 05:15,2,0.000,ALERT,211.48,301.17,59.996,1454580903,"274151322000052","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,596571.2,596571.2,9407,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580914,102907.00
02/04/2016 05:15,2,0.000,ALERT,211.93,300.57,59.959,1454580903,"201051344000585","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,319587.0,319587.0,20266,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580916,102908.00
02/04/2016 05:15,2,0.000,ALERT,211.93,300.87,59.959,1454580903,"201051344001230","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,318837.0,318837.0,20123,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580918,102909.00
02/04/2016 05:15,2,0.000,ALERT,212.38,301.17,59.991,1454580903,"201051344000582","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,312717.4,312717.4,20241,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580920,102910.00
02/04/2016 05:15,2,0.000,ALERT,211.25,300.27,60.002,1454580903,"201051344000955","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,322291.3,322291.3,20233,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580921,102911.00
02/04/2016 05:15,2,0.000,ALERT,211.93,299.97,59.981,1454580903,"274151322000094","219011344069620",0.00,-6.00,0,298.47,301.77,0.0,0.0,0.000,479894.2,479894.2,9660,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580923,102912.00
02/04/2016 05:15,2,0.000,ALERT,212.38,303.58,59.991,1454580903,"201051344000579","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,323488.3,323488.3,15660,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580925,102913.00
02/04/2016 05:15,2,0.000,ALERT,211.70,300.57,59.986,1454580903,"201051344000890","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,320298.7,320298.7,20189,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580927,102914.00
02/04/2016 05:15,2,0.000,ALERT,211.70,299.97,59.954,1454580903,"201051344000438","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,322134.9,322134.9,20246,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580929,102915.00
02/04/2016 05:15,2,0.000,ALERT,212.16,299.97,59.991,1454580903,"201051344000417","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,316165.2,316165.2,20350,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580930,102916.00
02/04/2016 05:15,2,0.000,ALERT,211.93,300.87,59.986,1454580903,"274151322000083","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,590892.8,590892.8,9399,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580932,102917.00
02/04/2016 05:15,2,0.000,ALERT,212.38,300.27,59.981,1454580903,"274151322000076","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,627805.5,627805.5,9447,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580934,102918.00
02/04/2016 05:15,2,0.000,ALERT,212.38,303.58,60.028,1454580903,"201051344000868","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,308634.6,308634.6,15436,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580936,102919.00
02/04/2016 05:15,2,0.000,ALERT,211.70,301.77,59.996,1454580903,"274151322000095","219011344069620",0.00,-6.50,0,300.27,303.58,0.0,0.0,0.000,621373.9,621373.9,9286,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580938,102920.00
02/04/2016 05:15,2,0.000,ALERT,212.38,302.68,60.012,1454580903,"201051344000988","219011344069620",0.00,-5.50,0,298.77,304.78,0.0,0.0,0.000,307708.0,307708.0,15680,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580940,102921.00
02/04/2016 05:15,2,0.000,ALERT,211.70,299.67,59.996,1454580903,"201051344001025","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,320186.9,320186.9,20245,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580941,102922.00
02/04/2016 05:15,2,0.000,ALERT,212.38,303.28,59.996,1454580903,"201051344000458","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,317921.9,317921.9,15649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580943,102923.00
02/04/2016 05:15,2,0.000,ALERT,213.06,302.98,60.018,1454580903,"201051344000853","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,316208.2,316208.2,15346,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580945,102924.00
02/04/2016 05:15,2,0.000,ALERT,212.16,300.27,59.981,1454580903,"201051344000685","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,322126.0,322126.0,20133,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580947,102925.00
02/04/2016 05:15,2,0.000,ALERT,211.93,299.67,60.007,1454580903,"201051344000917","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,319850.3,319850.3,20106,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580949,102926.00
02/04/2016 05:15,2,0.000,ALERT,212.16,300.57,60.002,1454580903,"201051344001145","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,323792.5,323792.5,20052,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580950,102927.00
02/04/2016 05:15,2,0.000,ALERT,211.93,299.67,59.996,1454580903,"201051344000651","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,316567.3,316567.3,20277,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580952,102928.00
02/04/2016 05:15,2,0.000,ALERT,211.48,300.27,59.996,1454580903,"274151322000088","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,573824.7,573824.7,9175,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580954,102929.00
02/04/2016 05:15,2,0.000,ALERT,212.61,299.97,59.991,1454580903,"274151322000068","219011344069620",0.00,-4.00,0,298.47,301.47,0.0,0.0,0.000,480040.1,480040.1,9821,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580956,102930.00
02/04/2016 05:15,2,0.000,ALERT,211.48,300.27,60.002,1454580903,"201051344001135","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,312930.2,312930.2,20271,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580957,102931.00
02/04/2016 05:15,2,0.000,ALERT,212.16,303.58,60.039,1454580903,"201051344000594","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,318947.1,318947.1,15677,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580959,102932.00
02/04/2016 05:15,2,0.000,ALERT,211.70,299.97,60.012,1454580903,"201051344001203","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,319465.5,319465.5,20241,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580961,102933.00
02/04/2016 05:15,2,0.000,ALERT,211.48,301.17,59.986,1454580903,"274151322000054","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,586381.2,586381.2,9188,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580963,102934.00
02/04/2016 05:15,2,0.000,ALERT,212.83,302.68,60.002,1454580903,"201051344000867","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,308074.7,308074.7,15666,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580965,102935.00
02/04/2016 05:15,2,0.000,ALERT,211.70,300.27,59.986,1454580903,"201051344001093","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,318151.1,318151.1,20158,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580966,102936.00
02/04/2016 05:15,2,0.000,ALERT,212.38,302.98,59.986,1454580903,"201051344000900","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,323306.2,323306.2,15291,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454580968,102937.00
02/04/2016 05:15,2,0.000,ALERT,212.83,302.37,59.965,1454580903,"201051344000648","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,316376.5,316376.5,15439,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580970,102938.00
02/04/2016 05:15,2,0.000,ALERT,212.61,303.58,59.991,1454580903,"201051344000569","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,324887.0,324887.0,15232,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580972,102939.00
02/04/2016 05:15,2,0.000,ALERT,212.61,303.28,59.981,1454580903,"201051344000983","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,317914.7,317914.7,15534,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580974,102940.00
02/04/2016 05:15,2,0.000,ALERT,212.83,302.98,59.986,1454580903,"201051344001158","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,312934.3,312934.3,15691,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580976,102941.00
02/04/2016 05:15,2,0.000,ALERT,213.06,303.58,59.975,1454580903,"201051344000576","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,317842.9,317842.9,15316,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580977,102942.00
02/04/2016 05:15,2,0.000,ALERT,211.93,299.97,59.965,1454580903,"274151322000087","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,561424.7,561424.7,9219,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454580979,102943.00
02/04/2016 05:30,2,0.000,ALERT,212.61,302.07,60.002,1454581804,"201051344000645","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,317100.2,317100.2,15404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581806,102944.00
02/04/2016 05:30,2,0.000,ALERT,211.48,299.97,59.959,1454581804,"274151322000085","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,589012.6,589012.6,9212,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581808,102945.00
02/04/2016 05:30,2,0.000,ALERT,212.83,301.77,59.970,1454581804,"201051344000633","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,308846.2,308846.2,15695,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581809,102946.00
02/04/2016 05:30,2,0.000,ALERT,212.38,302.07,59.954,1454581804,"201051344000469","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,310298.8,310298.8,15662,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454581811,102947.00
02/04/2016 05:30,2,0.000,ALERT,211.25,299.97,59.954,1454581804,"201051344000646","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,314585.3,314585.3,20276,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454581813,102948.00
02/04/2016 05:30,2,0.000,ALERT,211.25,299.67,59.944,1454581804,"274151322000052","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,596571.2,596571.2,9409,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581815,102949.00
02/04/2016 05:30,2,0.000,ALERT,211.70,300.27,59.954,1454581804,"201051344000585","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,319587.0,319587.0,20268,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454581816,102950.00
02/04/2016 05:30,2,0.000,ALERT,211.48,300.27,59.954,1454581804,"201051344001230","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,318837.0,318837.0,20125,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581818,102951.00
02/04/2016 05:30,2,0.000,ALERT,212.16,300.87,59.949,1454581804,"201051344000582","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,312717.4,312717.4,20243,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581820,102952.00
02/04/2016 05:30,2,0.000,ALERT,211.03,299.97,59.959,1454581804,"201051344000955","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,322291.3,322291.3,20235,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454581822,102953.00
02/04/2016 05:30,2,0.000,ALERT,211.25,298.77,59.949,1454581804,"274151322000094","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,479894.2,479894.2,9662,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581824,102954.00
02/04/2016 05:30,2,0.000,ALERT,212.16,302.68,59.949,1454581804,"201051344000579","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,323488.3,323488.3,15662,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581826,102955.00
02/04/2016 05:30,2,0.000,ALERT,211.48,300.27,59.949,1454581804,"201051344000890","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,320298.7,320298.7,20191,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581827,102956.00
02/04/2016 05:30,2,0.000,ALERT,211.70,299.67,59.949,1454581804,"201051344000438","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,322134.9,322134.9,20248,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454581829,102957.00
02/04/2016 05:30,2,0.000,ALERT,211.70,299.37,59.938,1454581804,"201051344000417","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,316165.2,316165.2,20352,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581831,102958.00
02/04/2016 05:30,2,0.000,ALERT,211.70,300.27,59.944,1454581804,"274151322000083","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,590892.8,590892.8,9401,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454581833,102959.00
02/04/2016 05:30,2,0.000,ALERT,212.16,300.27,59.944,1454581804,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,627805.5,627805.5,9449,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581835,102960.00
02/04/2016 05:30,2,0.000,ALERT,212.16,302.68,59.949,1454581804,"201051344000868","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,308634.6,308634.6,15438,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581837,102961.00
02/04/2016 05:30,2,0.000,ALERT,211.70,300.57,59.944,1454581804,"274151322000095","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,621373.9,621373.9,9288,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581839,102962.00
02/04/2016 05:30,2,0.000,ALERT,211.93,302.07,59.959,1454581804,"201051344000988","219011344069620",0.00,-5.50,0,297.26,304.48,0.0,0.0,0.000,307708.0,307708.0,15682,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581840,102963.00
02/04/2016 05:30,2,0.000,ALERT,211.25,299.07,59.959,1454581804,"201051344001025","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,320186.9,320186.9,20247,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454581842,102964.00
02/04/2016 05:30,2,0.000,ALERT,211.93,302.07,59.922,1454581804,"201051344000458","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,317921.9,317921.9,15651,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581844,102965.00
02/04/2016 05:30,2,0.000,ALERT,212.61,302.07,59.954,1454581804,"201051344000853","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,316208.2,316208.2,15348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454581846,102966.00
02/04/2016 05:30,2,0.000,ALERT,211.93,299.97,59.986,1454581804,"201051344000685","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,322126.0,322126.0,20135,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454581848,102967.00
02/04/2016 05:30,2,0.000,ALERT,211.70,299.67,59.981,1454581804,"201051344000917","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,319850.3,319850.3,20108,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454581849,102968.00
02/04/2016 05:30,2,0.000,ALERT,211.93,300.27,59.991,1454581804,"201051344001145","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,323792.5,323792.5,20054,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454581851,102969.00
02/04/2016 05:30,2,0.000,ALERT,211.70,299.37,60.012,1454581804,"201051344000651","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,316567.3,316567.3,20279,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581853,102970.00
02/04/2016 05:30,2,0.000,ALERT,211.03,299.37,59.959,1454581804,"274151322000088","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,573824.7,573824.7,9177,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581855,102971.00
02/04/2016 05:30,2,0.000,ALERT,212.16,299.37,59.949,1454581804,"274151322000068","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,480040.1,480040.1,9823,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581856,102972.00
02/04/2016 05:30,2,0.000,ALERT,211.25,299.97,59.965,1454581804,"201051344001135","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,312930.2,312930.2,20273,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454581858,102973.00
02/04/2016 05:30,2,0.000,ALERT,211.70,302.68,59.954,1454581804,"201051344000594","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,318947.1,318947.1,15679,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581860,102974.00
02/04/2016 05:30,2,0.000,ALERT,211.48,299.37,59.959,1454581804,"201051344001203","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,319465.5,319465.5,20243,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581862,102975.00
02/04/2016 05:30,2,0.000,ALERT,211.25,300.27,59.949,1454581804,"274151322000054","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,586381.2,586381.2,9190,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581864,102976.00
02/04/2016 05:30,2,0.000,ALERT,212.38,301.77,59.954,1454581804,"201051344000867","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,308074.7,308074.7,15668,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581866,102977.00
02/04/2016 05:30,2,0.000,ALERT,211.48,299.97,59.954,1454581804,"201051344001093","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,318151.1,318151.1,20160,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581868,102978.00
02/04/2016 05:30,2,0.000,ALERT,211.93,302.07,59.959,1454581804,"201051344000900","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,323306.2,323306.2,15293,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581870,102979.00
02/04/2016 05:30,2,0.000,ALERT,212.38,301.47,59.965,1454581804,"201051344000648","219011344069620",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,316376.5,316376.5,15441,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581871,102980.00
02/04/2016 05:30,2,0.000,ALERT,212.16,302.68,59.970,1454581804,"201051344000569","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,324887.0,324887.0,15234,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581873,102981.00
02/04/2016 05:30,2,0.000,ALERT,211.93,301.77,59.954,1454581804,"201051344000983","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,317914.7,317914.7,15536,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581875,102982.00
02/04/2016 05:30,2,0.000,ALERT,212.16,301.77,59.959,1454581804,"201051344001158","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,312934.3,312934.3,15693,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581877,102983.00
02/04/2016 05:30,2,0.000,ALERT,212.61,302.37,59.981,1454581804,"201051344000576","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,317842.9,317842.9,15318,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454581879,102984.00
02/04/2016 05:30,2,0.000,ALERT,210.80,297.57,59.954,1454581804,"274151322000087","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,561424.7,561424.7,9221,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454581880,102985.00
02/04/2016 05:45,2,0.000,ALERT,211.70,300.57,60.007,1454582703,"201051344000645","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,317100.2,317100.2,15406,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582705,102986.00
02/04/2016 05:45,2,0.000,ALERT,211.25,298.47,60.012,1454582703,"274151322000085","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,589012.6,589012.6,9214,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582706,102987.00
02/04/2016 05:45,2,0.000,ALERT,212.16,300.57,60.012,1454582703,"201051344000633","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,308846.2,308846.2,15697,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582708,102988.00
02/04/2016 05:45,2,0.000,ALERT,211.48,300.57,60.018,1454582703,"201051344000469","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,310298.8,310298.8,15664,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582710,102989.00
02/04/2016 05:45,2,0.000,ALERT,210.80,299.07,60.018,1454582703,"201051344000646","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,314585.3,314585.3,20278,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454582712,102990.00
02/04/2016 05:45,2,0.000,ALERT,210.80,298.47,60.018,1454582703,"274151322000052","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,596571.2,596571.2,9411,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582714,102991.00
02/04/2016 05:45,2,0.000,ALERT,211.03,299.07,60.023,1454582703,"201051344000585","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,319587.0,319587.0,20270,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582716,102992.00
02/04/2016 05:45,2,0.000,ALERT,211.03,299.37,60.023,1454582703,"201051344001230","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,318837.0,318837.0,20127,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582717,102993.00
02/04/2016 05:45,2,0.000,ALERT,211.48,299.97,60.012,1454582703,"201051344000582","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,312717.4,312717.4,20245,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582719,102994.00
02/04/2016 05:45,2,0.000,ALERT,210.57,299.07,60.028,1454582703,"201051344000955","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,322291.3,322291.3,20237,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582721,102995.00
02/04/2016 05:45,2,0.000,ALERT,211.03,298.77,60.018,1454582703,"274151322000094","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,479894.2,479894.2,9664,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582723,102996.00
02/04/2016 05:45,2,0.000,ALERT,211.25,301.17,60.012,1454582703,"201051344000579","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,323488.3,323488.3,15664,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454582725,102997.00
02/04/2016 05:45,2,0.000,ALERT,210.80,299.37,60.018,1454582703,"201051344000890","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,320298.7,320298.7,20193,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582727,102998.00
02/04/2016 05:45,2,0.000,ALERT,211.03,299.07,60.028,1454582703,"201051344000438","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,322134.9,322134.9,20250,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582728,102999.00
02/04/2016 05:45,2,0.000,ALERT,211.25,298.17,60.018,1454582703,"201051344000417","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,316165.2,316165.2,20354,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582730,103000.00
02/04/2016 05:45,2,0.000,ALERT,211.03,299.37,60.018,1454582703,"274151322000083","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,590892.8,590892.8,9403,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582732,103001.00
02/04/2016 05:45,2,0.000,ALERT,211.48,298.77,60.018,1454582703,"274151322000076","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,627805.5,627805.5,9451,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582734,103002.00
02/04/2016 05:45,2,0.000,ALERT,211.48,301.47,60.023,1454582703,"201051344000868","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,308634.6,308634.6,15440,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582735,103003.00
02/04/2016 05:45,2,0.000,ALERT,211.03,299.97,60.007,1454582703,"274151322000095","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,621373.9,621373.9,9290,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582737,103004.00
02/04/2016 05:45,2,0.000,ALERT,211.25,300.57,60.018,1454582703,"201051344000988","219011344069620",0.00,-5.50,0,296.96,303.58,0.0,0.0,0.000,307708.0,307708.0,15684,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454582739,103005.00
02/04/2016 05:45,2,0.000,ALERT,210.57,298.17,60.018,1454582703,"201051344001025","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,320186.9,320186.9,20249,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582741,103006.00
02/04/2016 05:45,2,0.000,ALERT,211.25,300.87,60.018,1454582703,"201051344000458","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,317921.9,317921.9,15653,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454582743,103007.00
02/04/2016 05:45,2,0.000,ALERT,211.93,300.57,60.023,1454582703,"201051344000853","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,316208.2,316208.2,15350,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454582745,103008.00
02/04/2016 05:45,2,0.000,ALERT,211.25,298.77,60.039,1454582703,"201051344000685","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,322126.0,322126.0,20137,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582746,103009.00
02/04/2016 05:45,2,0.000,ALERT,211.03,298.47,60.023,1454582703,"201051344000917","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,319850.3,319850.3,20110,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454582748,103010.00
02/04/2016 05:45,2,0.000,ALERT,211.25,299.07,60.018,1454582703,"201051344001145","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,323792.5,323792.5,20056,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582750,103011.00
02/04/2016 05:45,2,0.000,ALERT,210.80,298.17,60.023,1454582703,"201051344000651","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,316567.3,316567.3,20281,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582752,103012.00
02/04/2016 05:45,2,0.000,ALERT,210.57,298.77,60.018,1454582703,"274151322000088","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,573824.7,573824.7,9179,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582754,103013.00
02/04/2016 05:45,2,0.000,ALERT,211.70,298.17,60.012,1454582703,"274151322000068","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,480040.1,480040.1,9825,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582755,103014.00
02/04/2016 05:45,2,0.000,ALERT,210.57,298.77,60.012,1454582703,"201051344001135","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,312930.2,312930.2,20275,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454582757,103015.00
02/04/2016 05:45,2,0.000,ALERT,211.03,301.17,60.012,1454582703,"201051344000594","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,318947.1,318947.1,15681,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582759,103016.00
02/04/2016 05:45,2,0.000,ALERT,211.03,298.77,60.012,1454582703,"201051344001203","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,319465.5,319465.5,20245,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582761,103017.00
02/04/2016 05:45,2,0.000,ALERT,210.80,299.07,60.007,1454582703,"274151322000054","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,586381.2,586381.2,9192,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582763,103018.00
02/04/2016 05:45,2,0.000,ALERT,211.70,300.27,60.007,1454582703,"201051344000867","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,308074.7,308074.7,15670,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582764,103019.00
02/04/2016 05:45,2,0.000,ALERT,210.80,298.77,60.007,1454582703,"201051344001093","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,318151.1,318151.1,20162,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582766,103020.00
02/04/2016 05:45,2,0.000,ALERT,211.25,300.87,59.986,1454582703,"201051344000900","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,323306.2,323306.2,15295,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454582768,103021.00
02/04/2016 05:45,2,0.000,ALERT,211.48,299.97,60.007,1454582703,"201051344000648","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,316376.5,316376.5,15443,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454582770,103022.00
02/04/2016 05:45,2,0.000,ALERT,211.48,301.17,59.991,1454582703,"201051344000569","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,324887.0,324887.0,15236,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454582771,103023.00
02/04/2016 05:45,2,0.000,ALERT,211.25,300.87,60.012,1454582703,"201051344000983","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,317914.7,317914.7,15538,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454582773,103024.00
02/04/2016 05:45,2,0.000,ALERT,211.70,300.87,60.018,1454582703,"201051344001158","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,312934.3,312934.3,15695,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582775,103025.00
02/04/2016 05:45,2,0.000,ALERT,211.93,301.17,60.012,1454582703,"201051344000576","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,317842.9,317842.9,15320,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582777,103026.00
02/04/2016 05:45,2,0.000,ALERT,210.80,297.87,60.007,1454582703,"274151322000087","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,561424.7,561424.7,9223,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454582779,103027.00
02/04/2016 06:00,2,0.000,ALERT,211.03,299.67,60.007,1454583603,"201051344000645","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,317100.2,317100.2,15408,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583605,103028.00
02/04/2016 06:00,2,0.000,ALERT,210.12,298.17,59.991,1454583603,"274151322000085","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,589012.6,589012.6,9216,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583607,103029.00
02/04/2016 06:00,2,0.000,ALERT,211.25,299.37,59.991,1454583603,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,308846.2,308846.2,15699,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583608,103030.00
02/04/2016 06:00,2,0.000,ALERT,210.80,299.67,59.986,1454583603,"201051344000469","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,310298.8,310298.8,15666,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454583610,103031.00
02/04/2016 06:00,2,0.000,ALERT,209.90,297.57,59.986,1454583603,"201051344000646","219011344069620",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,314585.3,314585.3,20280,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583612,103032.00
02/04/2016 06:00,2,0.000,ALERT,209.67,297.26,59.986,1454583603,"274151322000052","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,596571.2,596571.2,9413,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583614,103033.00
02/04/2016 06:00,2,0.000,ALERT,210.12,297.87,59.970,1454583603,"201051344000585","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,319587.0,319587.0,20272,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454583616,103034.00
