ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 06:00,2,0.000,ALERT,209.90,297.57,59.944,1454583603,"201051344001230","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,318837.0,318837.0,20129,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583617,103035.00
02/04/2016 06:00,2,0.000,ALERT,210.35,298.17,59.944,1454583603,"201051344000582","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,312717.4,312717.4,20247,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454583619,103036.00
02/04/2016 06:00,2,0.000,ALERT,209.44,297.57,59.996,1454583603,"201051344000955","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,322291.3,322291.3,20239,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583621,103037.00
02/04/2016 06:00,2,0.000,ALERT,209.90,297.26,59.975,1454583603,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,479894.2,479894.2,9666,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583623,103038.00
02/04/2016 06:00,2,0.000,ALERT,210.35,299.97,59.981,1454583603,"201051344000579","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,323488.3,323488.3,15666,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454583625,103039.00
02/04/2016 06:00,2,0.000,ALERT,209.67,297.57,59.981,1454583603,"201051344000890","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,320298.7,320298.7,20195,0,0,0,L,1122011218,0,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583627,103040.00
02/04/2016 06:00,2,0.000,ALERT,209.90,297.26,59.975,1454583603,"201051344000438","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,322134.9,322134.9,20252,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454583628,103041.00
02/04/2016 06:00,2,0.000,ALERT,210.12,296.66,60.023,1454583603,"201051344000417","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,316165.2,316165.2,20356,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583630,103042.00
02/04/2016 06:00,2,0.000,ALERT,210.12,298.17,59.986,1454583603,"274151322000083","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,590892.8,590892.8,9405,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583632,103043.00
02/04/2016 06:00,2,0.000,ALERT,210.57,297.57,59.970,1454583603,"274151322000076","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,627805.5,627805.5,9453,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583634,103044.00
02/04/2016 06:00,2,0.000,ALERT,210.35,299.97,59.970,1454583603,"201051344000868","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,308634.6,308634.6,15442,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454583636,103045.00
02/04/2016 06:00,2,0.000,ALERT,210.12,299.07,59.975,1454583603,"274151322000095","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,621373.9,621373.9,9292,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583637,103046.00
02/04/2016 06:00,2,0.000,ALERT,210.12,299.07,60.002,1454583603,"201051344000988","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,307708.0,307708.0,15686,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454583639,103047.00
02/04/2016 06:00,2,0.000,ALERT,209.67,296.36,60.002,1454583603,"201051344001025","219011344069620",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,320186.9,320186.9,20251,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583641,103048.00
02/04/2016 06:00,2,0.000,ALERT,210.35,299.37,59.970,1454583603,"201051344000458","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,317921.9,317921.9,15655,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583643,103049.00
02/04/2016 06:00,2,0.000,ALERT,211.03,299.07,59.954,1454583603,"201051344000853","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,316208.2,316208.2,15352,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583644,103050.00
02/04/2016 06:00,2,0.000,ALERT,210.12,296.96,60.002,1454583603,"201051344000685","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,322126.0,322126.0,20139,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454583647,103051.00
02/04/2016 06:00,2,0.000,ALERT,210.12,296.96,59.959,1454583603,"201051344000917","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,319850.3,319850.3,20112,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454583648,103052.00
02/04/2016 06:00,2,0.000,ALERT,210.12,297.26,59.933,1454583603,"201051344001145","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,323792.5,323792.5,20058,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583650,103053.00
02/04/2016 06:00,2,0.000,ALERT,209.67,296.06,59.965,1454583603,"201051344000651","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,316567.3,316567.3,20283,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583652,103054.00
02/04/2016 06:00,2,0.000,ALERT,209.67,297.26,59.954,1454583603,"274151322000088","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,573824.7,573824.7,9181,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583654,103055.00
02/04/2016 06:00,2,0.000,ALERT,211.03,297.26,59.944,1454583603,"274151322000068","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,480040.1,480040.1,9827,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583655,103056.00
02/04/2016 06:00,2,0.000,ALERT,210.35,298.47,59.917,1454583603,"201051344001135","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,312930.2,312930.2,20277,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583657,103057.00
02/04/2016 06:00,2,0.000,ALERT,210.12,299.97,59.959,1454583603,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,318947.1,318947.1,15683,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583659,103058.00
02/04/2016 06:00,2,0.000,ALERT,210.57,297.87,59.954,1454583603,"201051344001203","219011344069620",0.00,-6.50,0,295.76,302.07,0.0,0.0,0.000,319465.5,319465.5,20247,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583661,103059.00
02/04/2016 06:00,2,0.000,ALERT,210.12,297.87,59.981,1454583603,"274151322000054","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,586381.2,586381.2,9194,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583663,103060.00
02/04/2016 06:00,2,0.000,ALERT,210.80,298.77,59.949,1454583603,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,308074.7,308074.7,15672,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454583665,103061.00
02/04/2016 06:00,2,0.000,ALERT,210.57,298.47,59.959,1454583603,"201051344001093","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,318151.1,318151.1,20164,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583666,103062.00
02/04/2016 06:00,2,0.000,ALERT,210.35,299.07,59.949,1454583603,"201051344000900","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,323306.2,323306.2,15297,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583668,103063.00
02/04/2016 06:00,2,0.000,ALERT,210.80,298.47,59.944,1454583603,"201051344000648","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,316376.5,316376.5,15445,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583670,103064.00
02/04/2016 06:00,2,0.000,ALERT,210.80,299.97,59.901,1454583603,"201051344000569","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,324887.0,324887.0,15238,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583672,103065.00
02/04/2016 06:00,2,0.000,ALERT,210.57,299.37,59.949,1454583603,"201051344000983","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,317914.7,317914.7,15540,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454583674,103066.00
02/04/2016 06:00,2,0.000,ALERT,210.80,299.07,59.986,1454583603,"201051344001158","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,312934.3,312934.3,15697,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454583675,103067.00
02/04/2016 06:00,2,0.000,ALERT,211.25,299.67,59.912,1454583603,"201051344000576","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,317842.9,317842.9,15322,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454583677,103068.00
02/04/2016 06:00,2,0.000,ALERT,210.12,296.96,59.944,1454583603,"274151322000087","219011344069620",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,561424.7,561424.7,9225,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454583679,103069.00
02/04/2016 06:15,2,0.000,ALERT,211.48,299.37,59.949,1454584503,"201051344000645","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,317100.2,317100.2,15410,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584506,103070.00
02/04/2016 06:15,2,0.000,ALERT,210.57,297.57,59.959,1454584503,"274151322000085","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,589012.6,589012.6,9218,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584508,103071.00
02/04/2016 06:15,2,0.000,ALERT,211.70,299.37,60.002,1454584503,"201051344000633","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,308846.2,308846.2,15701,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584509,103072.00
02/04/2016 06:15,2,0.000,ALERT,211.03,299.37,59.981,1454584503,"201051344000469","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,310298.8,310298.8,15668,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584511,103073.00
02/04/2016 06:15,2,0.000,ALERT,210.80,298.47,59.949,1454584503,"201051344000646","219011344069620",0.00,-6.50,0,294.86,300.57,0.0,0.0,0.000,314585.3,314585.3,20282,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584513,103074.00
02/04/2016 06:15,2,0.000,ALERT,210.12,298.17,59.959,1454584503,"274151322000052","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,596571.2,596571.2,9415,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454584515,103075.00
02/04/2016 06:15,2,0.000,ALERT,211.03,298.77,59.959,1454584503,"201051344000585","219011344069620",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,319587.0,319587.0,20274,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454584517,103076.00
02/04/2016 06:15,2,0.000,ALERT,211.03,298.77,59.949,1454584503,"201051344001230","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,318837.0,318837.0,20131,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454584518,103077.00
02/04/2016 06:15,2,0.000,ALERT,211.48,299.67,59.965,1454584503,"201051344000582","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,312717.4,312717.4,20249,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454584520,103078.00
02/04/2016 06:15,2,0.000,ALERT,210.57,298.47,59.949,1454584503,"201051344000955","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,322291.3,322291.3,20241,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584522,103079.00
02/04/2016 06:15,2,0.000,ALERT,210.35,296.96,59.959,1454584503,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,479894.2,479894.2,9668,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454584524,103080.00
02/04/2016 06:15,2,0.000,ALERT,210.80,299.67,59.959,1454584503,"201051344000579","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,323488.3,323488.3,15668,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454584526,103081.00
02/04/2016 06:15,2,0.000,ALERT,210.80,299.07,59.954,1454584503,"201051344000890","219011344069620",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,320298.7,320298.7,20197,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454584527,103082.00
02/04/2016 06:15,2,0.000,ALERT,211.03,298.47,59.965,1454584503,"201051344000438","219011344069620",0.00,-6.50,0,295.46,301.17,0.0,0.0,0.000,322134.9,322134.9,20254,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584529,103083.00
02/04/2016 06:15,2,0.000,ALERT,211.25,297.87,60.018,1454584503,"201051344000417","219011344069620",0.00,-6.00,0,294.56,300.27,0.0,0.0,0.000,316165.2,316165.2,20358,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584531,103084.00
02/04/2016 06:15,2,0.000,ALERT,210.35,297.87,59.965,1454584503,"274151322000083","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,590892.8,590892.8,9407,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584533,103085.00
02/04/2016 06:15,2,0.000,ALERT,211.03,297.57,59.970,1454584503,"274151322000076","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,627805.5,627805.5,9455,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584535,103086.00
02/04/2016 06:15,2,0.000,ALERT,210.80,299.97,59.970,1454584503,"201051344000868","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,308634.6,308634.6,15444,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584537,103087.00
02/04/2016 06:15,2,0.000,ALERT,210.12,299.07,59.981,1454584503,"274151322000095","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,621373.9,621373.9,9294,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584539,103088.00
02/04/2016 06:15,2,0.000,ALERT,210.57,299.07,60.002,1454584503,"201051344000988","219011344069620",0.00,-5.50,0,294.86,301.17,0.0,0.0,0.000,307708.0,307708.0,15688,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584540,103089.00
02/04/2016 06:15,2,0.000,ALERT,210.57,297.26,59.959,1454584503,"201051344001025","219011344069620",0.00,-7.00,0,294.56,301.47,0.0,0.0,0.000,320186.9,320186.9,20253,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454584542,103090.00
02/04/2016 06:15,2,0.000,ALERT,210.80,299.37,59.975,1454584503,"201051344000458","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,317921.9,317921.9,15657,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584544,103091.00
02/04/2016 06:15,2,0.000,ALERT,211.48,299.07,59.954,1454584503,"201051344000853","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,316208.2,316208.2,15354,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584546,103092.00
02/04/2016 06:15,2,0.000,ALERT,211.25,298.47,59.996,1454584503,"201051344000685","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,322126.0,322126.0,20141,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454584548,103093.00
02/04/2016 06:15,2,0.000,ALERT,211.25,298.17,59.981,1454584503,"201051344000917","219011344069620",0.00,-5.00,0,294.26,300.27,0.0,0.0,0.000,319850.3,319850.3,20114,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584549,103094.00
02/04/2016 06:15,2,0.000,ALERT,210.80,298.17,59.986,1454584503,"201051344001145","219011344069620",0.00,-6.50,0,295.46,301.47,0.0,0.0,0.000,323792.5,323792.5,20060,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454584551,103095.00
02/04/2016 06:15,2,0.000,ALERT,210.80,297.57,59.986,1454584503,"201051344000651","219011344069620",0.00,-8.00,0,294.56,300.27,0.0,0.0,0.000,316567.3,316567.3,20285,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584553,103096.00
02/04/2016 06:15,2,0.000,ALERT,209.67,296.66,59.965,1454584503,"274151322000088","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,573824.7,573824.7,9183,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584555,103097.00
02/04/2016 06:15,2,0.000,ALERT,210.80,296.96,59.944,1454584503,"274151322000068","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,480040.1,480040.1,9829,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454584556,103098.00
02/04/2016 06:15,2,0.000,ALERT,210.57,298.17,59.986,1454584503,"201051344001135","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,312930.2,312930.2,20279,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584558,103099.00
02/04/2016 06:15,2,0.000,ALERT,210.35,299.37,59.981,1454584503,"201051344000594","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,318947.1,318947.1,15685,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584560,103100.00
02/04/2016 06:15,2,0.000,ALERT,210.80,297.87,59.986,1454584503,"201051344001203","219011344069620",0.00,-6.50,0,295.76,302.37,0.0,0.0,0.000,319465.5,319465.5,20249,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584562,103101.00
02/04/2016 06:15,2,0.000,ALERT,210.12,297.87,59.981,1454584503,"274151322000054","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,586381.2,586381.2,9196,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454584564,103102.00
02/04/2016 06:15,2,0.000,ALERT,211.03,298.77,60.023,1454584503,"201051344000867","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,308074.7,308074.7,15674,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584565,103103.00
02/04/2016 06:15,2,0.000,ALERT,210.80,298.17,59.959,1454584503,"201051344001093","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,318151.1,318151.1,20166,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584568,103104.00
02/04/2016 06:15,2,0.000,ALERT,210.57,299.07,60.028,1454584503,"201051344000900","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,323306.2,323306.2,15299,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454584570,103105.00
02/04/2016 06:15,2,0.000,ALERT,210.80,298.17,60.007,1454584503,"201051344000648","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,316376.5,316376.5,15447,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584572,103106.00
02/04/2016 06:15,2,0.000,ALERT,210.80,299.67,59.975,1454584503,"201051344000569","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,324887.0,324887.0,15240,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584573,103107.00
02/04/2016 06:15,2,0.000,ALERT,210.80,299.07,59.970,1454584503,"201051344000983","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,317914.7,317914.7,15542,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584575,103108.00
02/04/2016 06:15,2,0.000,ALERT,210.80,299.07,59.981,1454584503,"201051344001158","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,312934.3,312934.3,15699,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584577,103109.00
02/04/2016 06:15,2,0.000,ALERT,211.25,299.67,59.981,1454584503,"201051344000576","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,317842.9,317842.9,15324,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454584579,103110.00
02/04/2016 06:15,2,0.000,ALERT,210.12,296.36,59.970,1454584503,"274151322000087","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,561424.7,561424.7,9227,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454584581,103111.00
02/04/2016 06:30,2,0.000,ALERT,211.25,299.07,59.965,1454585404,"201051344000645","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,317100.2,317100.2,15412,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585406,103112.00
02/04/2016 06:30,2,0.000,ALERT,210.12,297.57,59.922,1454585404,"274151322000085","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,589012.6,589012.6,9220,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585407,103113.00
02/04/2016 06:30,2,0.000,ALERT,211.48,299.07,59.959,1454585404,"201051344000633","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,308846.2,308846.2,15703,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585409,103114.00
02/04/2016 06:30,2,0.000,ALERT,210.80,299.37,59.922,1454585404,"201051344000469","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,310298.8,310298.8,15670,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585411,103115.00
02/04/2016 06:30,2,0.000,ALERT,210.57,298.47,59.954,1454585404,"201051344000646","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,314585.3,314585.3,20284,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454585413,103116.00
02/04/2016 06:30,2,0.000,ALERT,210.12,298.17,59.965,1454585404,"274151322000052","219011344069620",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,596571.2,596571.2,9417,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585415,103117.00
02/04/2016 06:30,2,0.000,ALERT,211.03,298.77,59.954,1454585404,"201051344000585","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,319587.0,319587.0,20276,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454585416,103118.00
02/04/2016 06:30,2,0.000,ALERT,210.80,298.77,59.970,1454585404,"201051344001230","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,318837.0,318837.0,20133,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454585418,103119.00
02/04/2016 06:30,2,0.000,ALERT,211.25,299.37,59.965,1454585404,"201051344000582","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,312717.4,312717.4,20251,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585420,103120.00
02/04/2016 06:30,2,0.000,ALERT,210.57,298.47,60.012,1454585404,"201051344000955","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,322291.3,322291.3,20243,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585422,103121.00
02/04/2016 06:30,2,0.000,ALERT,210.12,297.26,59.959,1454585404,"274151322000094","219011344069620",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,479894.2,479894.2,9670,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585424,103122.00
02/04/2016 06:30,2,0.000,ALERT,211.03,300.27,59.959,1454585404,"201051344000579","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,323488.3,323488.3,15670,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454585426,103123.00
02/04/2016 06:30,2,0.000,ALERT,210.57,298.47,59.970,1454585404,"201051344000890","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,320298.7,320298.7,20199,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585427,103124.00
02/04/2016 06:30,2,0.000,ALERT,210.80,298.17,59.965,1454585404,"201051344000438","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,322134.9,322134.9,20256,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585429,103125.00
02/04/2016 06:30,2,0.000,ALERT,211.03,297.87,59.970,1454585404,"201051344000417","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,316165.2,316165.2,20360,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585431,103126.00
02/04/2016 06:30,2,0.000,ALERT,210.35,298.17,59.954,1454585404,"274151322000083","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,590892.8,590892.8,9409,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585433,103127.00
02/04/2016 06:30,2,0.000,ALERT,211.03,297.57,59.959,1454585404,"274151322000076","219011344069620",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,627805.5,627805.5,9457,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585435,103128.00
02/04/2016 06:30,2,0.000,ALERT,211.03,300.27,59.970,1454585404,"201051344000868","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,308634.6,308634.6,15446,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454585437,103129.00
02/04/2016 06:30,2,0.000,ALERT,210.35,298.77,59.933,1454585404,"274151322000095","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,621373.9,621373.9,9296,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585439,103130.00
02/04/2016 06:30,2,0.000,ALERT,210.57,299.07,59.959,1454585404,"201051344000988","219011344069620",0.00,-5.50,0,294.56,301.17,0.0,0.0,0.000,307708.0,307708.0,15690,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585440,103131.00
02/04/2016 06:30,2,0.000,ALERT,210.57,297.57,60.012,1454585404,"201051344001025","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,320186.9,320186.9,20255,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585442,103132.00
02/04/2016 06:30,2,0.000,ALERT,210.80,299.37,59.975,1454585404,"201051344000458","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,317921.9,317921.9,15659,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585444,103133.00
02/04/2016 06:30,2,0.000,ALERT,211.48,299.37,59.996,1454585404,"201051344000853","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,316208.2,316208.2,15356,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585446,103134.00
02/04/2016 06:30,2,0.000,ALERT,211.03,298.47,59.959,1454585404,"201051344000685","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,322126.0,322126.0,20143,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585447,103135.00
02/04/2016 06:30,2,0.000,ALERT,211.03,297.87,59.970,1454585404,"201051344000917","219011344069620",0.00,-5.00,0,294.86,300.27,0.0,0.0,0.000,319850.3,319850.3,20116,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454585449,103136.00
02/04/2016 06:30,2,0.000,ALERT,211.03,298.77,59.965,1454585404,"201051344001145","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,323792.5,323792.5,20062,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585451,103137.00
02/04/2016 06:30,2,0.000,ALERT,210.80,297.87,60.007,1454585404,"201051344000651","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,316567.3,316567.3,20287,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585453,103138.00
02/04/2016 06:30,2,0.000,ALERT,209.90,297.26,59.959,1454585404,"274151322000088","219011344069620",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,573824.7,573824.7,9185,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585455,103139.00
02/04/2016 06:30,2,0.000,ALERT,210.80,296.66,59.965,1454585404,"274151322000068","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,480040.1,480040.1,9831,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585456,103140.00
02/04/2016 06:30,2,0.000,ALERT,210.35,298.47,59.922,1454585404,"201051344001135","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,312930.2,312930.2,20281,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585458,103141.00
02/04/2016 06:30,2,0.000,ALERT,210.57,299.97,59.959,1454585404,"201051344000594","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,318947.1,318947.1,15687,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454585460,103142.00
02/04/2016 06:30,2,0.000,ALERT,210.57,297.87,59.954,1454585404,"201051344001203","219011344069620",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,319465.5,319465.5,20251,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585462,103143.00
02/04/2016 06:30,2,0.000,ALERT,210.12,297.57,59.959,1454585404,"274151322000054","219011344069620",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,586381.2,586381.2,9198,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585464,103144.00
02/04/2016 06:30,2,0.000,ALERT,211.03,298.77,60.012,1454585404,"201051344000867","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,308074.7,308074.7,15676,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454585465,103145.00
02/04/2016 06:30,2,0.000,ALERT,210.80,298.47,59.975,1454585404,"201051344001093","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,318151.1,318151.1,20168,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585467,103146.00
02/04/2016 06:30,2,0.000,ALERT,210.57,299.07,59.975,1454585404,"201051344000900","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,323306.2,323306.2,15301,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585469,103147.00
02/04/2016 06:30,2,0.000,ALERT,211.03,298.47,59.959,1454585404,"201051344000648","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,316376.5,316376.5,15449,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585471,103148.00
02/04/2016 06:30,2,0.000,ALERT,210.80,299.97,59.954,1454585404,"201051344000569","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,324887.0,324887.0,15242,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585473,103149.00
02/04/2016 06:30,2,0.000,ALERT,210.80,299.37,59.996,1454585404,"201051344000983","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,317914.7,317914.7,15544,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585474,103150.00
02/04/2016 06:30,2,0.000,ALERT,211.03,299.37,59.949,1454585404,"201051344001158","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,312934.3,312934.3,15701,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585476,103151.00
02/04/2016 06:30,2,0.000,ALERT,211.25,299.97,59.954,1454585404,"201051344000576","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,317842.9,317842.9,15326,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585478,103152.00
02/04/2016 06:30,2,0.000,ALERT,210.35,296.66,59.954,1454585404,"274151322000087","219011344069620",0.00,-3.00,0,293.96,299.37,0.0,0.0,0.000,561424.7,561424.7,9229,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454585480,103153.00
02/04/2016 06:45,2,0.000,ALERT,211.93,300.57,60.002,1454586303,"201051344000645","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,317100.2,317100.2,15414,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586305,103154.00
02/04/2016 06:45,2,0.000,ALERT,210.57,297.87,59.996,1454586303,"274151322000085","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,589012.6,589012.6,9222,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454586307,103155.00
02/04/2016 06:45,2,0.000,ALERT,212.16,300.57,60.023,1454586303,"201051344000633","219011344069620",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,308846.2,308846.2,15705,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586309,103156.00
02/04/2016 06:45,2,0.000,ALERT,211.48,300.57,59.975,1454586303,"201051344000469","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,310298.8,310298.8,15672,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586310,103157.00
02/04/2016 06:45,2,0.000,ALERT,210.57,298.47,59.975,1454586303,"201051344000646","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,314585.3,314585.3,20286,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586312,103158.00
02/04/2016 06:45,2,0.000,ALERT,210.12,297.87,59.959,1454586303,"274151322000052","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,596571.2,596571.2,9419,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586314,103159.00
02/04/2016 06:45,2,0.000,ALERT,211.03,298.77,59.970,1454586303,"201051344000585","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,319587.0,319587.0,20278,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586316,103160.00
02/04/2016 06:45,2,0.000,ALERT,210.80,299.07,59.970,1454586303,"201051344001230","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,318837.0,318837.0,20135,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586318,103161.00
02/04/2016 06:45,2,0.000,ALERT,211.25,299.37,59.928,1454586303,"201051344000582","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,312717.4,312717.4,20253,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454586319,103162.00
02/04/2016 06:45,2,0.000,ALERT,210.57,298.47,59.981,1454586303,"201051344000955","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,322291.3,322291.3,20245,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454586321,103163.00
02/04/2016 06:45,2,0.000,ALERT,210.57,297.26,59.965,1454586303,"274151322000094","219011344069620",0.00,-6.00,0,295.16,298.77,0.0,0.0,0.000,479894.2,479894.2,9672,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586323,103164.00
02/04/2016 06:45,2,0.000,ALERT,211.70,301.47,59.970,1454586303,"201051344000579","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,323488.3,323488.3,15672,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586325,103165.00
02/04/2016 06:45,2,0.000,ALERT,210.80,298.77,59.970,1454586303,"201051344000890","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,320298.7,320298.7,20201,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586327,103166.00
02/04/2016 06:45,2,0.000,ALERT,210.80,298.47,59.965,1454586303,"201051344000438","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,322134.9,322134.9,20258,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586329,103167.00
02/04/2016 06:45,2,0.000,ALERT,211.03,298.17,59.933,1454586303,"201051344000417","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,316165.2,316165.2,20362,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586330,103168.00
02/04/2016 06:45,2,0.000,ALERT,210.57,297.57,59.975,1454586303,"274151322000083","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,590892.8,590892.8,9411,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586332,103169.00
02/04/2016 06:45,2,0.000,ALERT,211.25,297.87,59.965,1454586303,"274151322000076","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,627805.5,627805.5,9459,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586334,103170.00
02/04/2016 06:45,2,0.000,ALERT,211.48,301.17,60.002,1454586303,"201051344000868","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,308634.6,308634.6,15448,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586336,103171.00
02/04/2016 06:45,2,0.000,ALERT,210.35,298.47,59.959,1454586303,"274151322000095","219011344069620",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,621373.9,621373.9,9298,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586338,103172.00
02/04/2016 06:45,2,0.000,ALERT,211.48,300.57,59.981,1454586303,"201051344000988","219011344069620",0.00,-5.50,0,294.56,301.77,0.0,0.0,0.000,307708.0,307708.0,15692,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454586339,103173.00
02/04/2016 06:45,2,0.000,ALERT,210.80,298.17,59.965,1454586303,"201051344001025","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,320186.9,320186.9,20257,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586341,103174.00
02/04/2016 06:45,2,0.000,ALERT,211.48,300.87,59.970,1454586303,"201051344000458","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,317921.9,317921.9,15661,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586343,103175.00
02/04/2016 06:45,2,0.000,ALERT,211.93,300.27,59.928,1454586303,"201051344000853","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,316208.2,316208.2,15358,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454586345,103176.00
02/04/2016 06:45,2,0.000,ALERT,211.25,298.77,59.975,1454586303,"201051344000685","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,322126.0,322126.0,20145,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586347,103177.00
02/04/2016 06:45,2,0.000,ALERT,211.25,298.47,59.949,1454586303,"201051344000917","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,319850.3,319850.3,20118,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586348,103178.00
02/04/2016 06:45,2,0.000,ALERT,211.25,298.77,59.970,1454586303,"201051344001145","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,323792.5,323792.5,20064,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586350,103179.00
