ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 06:45,2,0.000,ALERT,210.80,297.57,59.975,1454586303,"201051344000651","219011344069620",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,316567.3,316567.3,20289,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586352,103180.00
02/04/2016 06:45,2,0.000,ALERT,210.12,297.87,59.975,1454586303,"274151322000088","219011344069620",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,573824.7,573824.7,9187,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586354,103181.00
02/04/2016 06:45,2,0.000,ALERT,211.03,297.26,59.970,1454586303,"274151322000068","219011344069620",0.00,-5.00,0,295.16,298.47,0.0,0.0,0.000,480040.1,480040.1,9833,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586356,103182.00
02/04/2016 06:45,2,0.000,ALERT,210.57,298.77,59.970,1454586303,"201051344001135","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,312930.2,312930.2,20283,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586358,103183.00
02/04/2016 06:45,2,0.000,ALERT,211.25,300.87,59.965,1454586303,"201051344000594","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,318947.1,318947.1,15689,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454586359,103184.00
02/04/2016 06:45,2,0.000,ALERT,210.80,298.17,59.970,1454586303,"201051344001203","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,319465.5,319465.5,20253,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454586361,103185.00
02/04/2016 06:45,2,0.000,ALERT,210.12,297.57,59.981,1454586303,"274151322000054","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,586381.2,586381.2,9200,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586363,103186.00
02/04/2016 06:45,2,0.000,ALERT,211.93,300.27,60.012,1454586303,"201051344000867","219011344069620",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,308074.7,308074.7,15678,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586365,103187.00
02/04/2016 06:45,2,0.000,ALERT,210.80,298.17,59.970,1454586303,"201051344001093","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,318151.1,318151.1,20170,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586366,103188.00
02/04/2016 06:45,2,0.000,ALERT,211.25,300.27,59.970,1454586303,"201051344000900","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,323306.2,323306.2,15303,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586368,103189.00
02/04/2016 06:45,2,0.000,ALERT,211.70,299.97,59.975,1454586303,"201051344000648","219011344069620",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,316376.5,316376.5,15451,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586370,103190.00
02/04/2016 06:45,2,0.000,ALERT,211.70,301.47,59.991,1454586303,"201051344000569","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,324887.0,324887.0,15244,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586372,103191.00
02/04/2016 06:45,2,0.000,ALERT,211.48,300.87,59.965,1454586303,"201051344000983","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,317914.7,317914.7,15546,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586374,103192.00
02/04/2016 06:45,2,0.000,ALERT,211.70,300.57,59.975,1454586303,"201051344001158","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,312934.3,312934.3,15703,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586375,103193.00
02/04/2016 06:45,2,0.000,ALERT,211.93,301.17,59.975,1454586303,"201051344000576","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,317842.9,317842.9,15328,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586378,103194.00
02/04/2016 06:45,2,0.000,ALERT,210.35,296.36,59.981,1454586303,"274151322000087","219011344069620",0.00,-3.50,0,294.86,298.47,0.0,0.0,0.000,561424.7,561424.7,9231,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454586380,103195.00
02/04/2016 07:00,2,0.000,ALERT,211.93,300.57,59.986,1454587203,"201051344000645","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,317100.2,317100.2,15416,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587205,103196.00
02/04/2016 07:00,2,0.000,ALERT,211.25,299.37,59.975,1454587203,"274151322000085","219011344069620",0.00,-4.00,0,294.86,303.28,0.0,0.0,0.000,589012.6,589012.6,9224,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587207,103197.00
02/04/2016 07:00,2,0.000,ALERT,212.38,300.87,59.991,1454587203,"201051344000633","219011344069620",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,308846.2,308846.2,15707,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587209,103198.00
02/04/2016 07:00,2,0.000,ALERT,211.70,300.87,59.991,1454587203,"201051344000469","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,310298.8,310298.8,15674,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587211,103199.00
02/04/2016 07:00,2,0.000,ALERT,210.57,298.17,59.986,1454587203,"201051344000646","219011344069620",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,314585.3,314585.3,20288,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587213,103200.00
02/04/2016 07:00,2,0.000,ALERT,210.80,298.77,59.975,1454587203,"274151322000052","219011344069620",0.00,-6.00,0,294.56,303.28,0.0,0.0,0.000,596571.2,596571.2,9421,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587215,103201.00
02/04/2016 07:00,2,0.000,ALERT,211.03,298.47,59.991,1454587203,"201051344000585","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,319587.0,319587.0,20280,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587217,103202.00
02/04/2016 07:00,2,0.000,ALERT,210.80,298.47,59.991,1454587203,"201051344001230","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,318837.0,318837.0,20137,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587219,103203.00
02/04/2016 07:00,2,0.000,ALERT,211.48,299.37,59.986,1454587203,"201051344000582","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,312717.4,312717.4,20255,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587220,103204.00
02/04/2016 07:00,2,0.000,ALERT,210.57,298.47,59.996,1454587203,"201051344000955","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,322291.3,322291.3,20247,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587222,103205.00
02/04/2016 07:00,2,0.000,ALERT,211.03,298.47,59.991,1454587203,"274151322000094","219011344069620",0.00,-6.00,0,294.26,302.68,0.0,0.0,0.000,479894.2,479894.2,9674,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587224,103206.00
02/04/2016 07:00,2,0.000,ALERT,211.70,301.47,59.996,1454587203,"201051344000579","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,323488.3,323488.3,15674,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454587226,103207.00
02/04/2016 07:00,2,0.000,ALERT,210.80,298.77,59.981,1454587203,"201051344000890","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,320298.7,320298.7,20203,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587228,103208.00
02/04/2016 07:00,2,0.000,ALERT,211.03,298.17,59.986,1454587203,"201051344000438","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,322134.9,322134.9,20260,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454587230,103209.00
02/04/2016 07:00,2,0.000,ALERT,211.03,297.57,59.986,1454587203,"201051344000417","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,316165.2,316165.2,20364,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587231,103210.00
02/04/2016 07:00,2,0.000,ALERT,211.03,299.07,59.981,1454587203,"274151322000083","219011344069620",0.00,-5.50,0,295.16,303.58,0.0,0.0,0.000,590892.8,590892.8,9413,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587233,103211.00
02/04/2016 07:00,2,0.000,ALERT,211.70,299.67,59.986,1454587203,"274151322000076","219011344069620",0.00,-6.00,0,294.86,303.58,0.0,0.0,0.000,627805.5,627805.5,9461,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587235,103212.00
02/04/2016 07:00,2,0.000,ALERT,211.70,301.47,59.991,1454587203,"201051344000868","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,308634.6,308634.6,15450,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587237,103213.00
02/04/2016 07:00,2,0.000,ALERT,211.03,299.67,59.975,1454587203,"274151322000095","219011344069620",0.00,-6.50,0,296.06,304.48,0.0,0.0,0.000,621373.9,621373.9,9300,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454587239,103214.00
02/04/2016 07:00,2,0.000,ALERT,211.48,300.57,59.986,1454587203,"201051344000988","219011344069620",0.00,-5.50,0,295.16,302.37,0.0,0.0,0.000,307708.0,307708.0,15694,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587240,103215.00
02/04/2016 07:00,2,0.000,ALERT,210.35,296.96,59.981,1454587203,"201051344001025","219011344069620",0.00,-6.50,0,295.46,301.17,0.0,0.0,0.000,320186.9,320186.9,20259,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454587242,103216.00
02/04/2016 07:00,2,0.000,ALERT,211.25,300.57,59.981,1454587203,"201051344000458","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,317921.9,317921.9,15663,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454587244,103217.00
02/04/2016 07:00,2,0.000,ALERT,212.16,300.57,59.981,1454587203,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,316208.2,316208.2,15360,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587246,103218.00
02/04/2016 07:00,2,0.000,ALERT,211.03,298.17,60.012,1454587203,"201051344000685","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,322126.0,322126.0,20147,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587248,103219.00
02/04/2016 07:00,2,0.000,ALERT,211.03,297.57,59.938,1454587203,"201051344000917","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,319850.3,319850.3,20120,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587249,103220.00
02/04/2016 07:00,2,0.000,ALERT,211.03,298.47,59.975,1454587203,"201051344001145","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,323792.5,323792.5,20066,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454587251,103221.00
02/04/2016 07:00,2,0.000,ALERT,210.80,297.57,59.975,1454587203,"201051344000651","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,316567.3,316567.3,20291,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587253,103222.00
02/04/2016 07:00,2,0.000,ALERT,210.57,299.07,59.975,1454587203,"274151322000088","219011344069620",0.00,-3.50,0,294.26,302.37,0.0,0.0,0.000,573824.7,573824.7,9189,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587255,103223.00
02/04/2016 07:00,2,0.000,ALERT,211.48,298.17,59.970,1454587203,"274151322000068","219011344069620",0.00,-5.00,0,293.96,302.37,0.0,0.0,0.000,480040.1,480040.1,9835,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587257,103224.00
02/04/2016 07:00,2,0.000,ALERT,210.35,298.47,59.970,1454587203,"201051344001135","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,312930.2,312930.2,20285,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587258,103225.00
02/04/2016 07:00,2,0.000,ALERT,211.25,301.17,59.970,1454587203,"201051344000594","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,318947.1,318947.1,15691,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454587260,103226.00
02/04/2016 07:00,2,0.000,ALERT,210.57,297.57,59.970,1454587203,"201051344001203","219011344069620",0.00,-6.50,0,295.76,302.07,0.0,0.0,0.000,319465.5,319465.5,20255,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587262,103227.00
02/04/2016 07:00,2,0.000,ALERT,210.35,298.47,59.970,1454587203,"274151322000054","219011344069620",0.00,-4.00,0,294.56,303.28,0.0,0.0,0.000,586381.2,586381.2,9202,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587264,103228.00
02/04/2016 07:00,2,0.000,ALERT,211.70,300.57,59.975,1454587203,"201051344000867","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,308074.7,308074.7,15680,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587265,103229.00
02/04/2016 07:00,2,0.000,ALERT,210.57,297.57,59.991,1454587203,"201051344001093","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,318151.1,318151.1,20172,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454587267,103230.00
02/04/2016 07:00,2,0.000,ALERT,211.25,300.57,59.970,1454587203,"201051344000900","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,323306.2,323306.2,15305,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587269,103231.00
02/04/2016 07:00,2,0.000,ALERT,211.70,299.97,59.986,1454587203,"201051344000648","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,316376.5,316376.5,15453,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454587271,103232.00
02/04/2016 07:00,2,0.000,ALERT,211.70,301.17,59.949,1454587203,"201051344000569","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,324887.0,324887.0,15246,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454587273,103233.00
02/04/2016 07:00,2,0.000,ALERT,211.48,300.87,59.954,1454587203,"201051344000983","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,317914.7,317914.7,15548,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587275,103234.00
02/04/2016 07:00,2,0.000,ALERT,211.93,300.87,59.907,1454587203,"201051344001158","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,312934.3,312934.3,15705,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454587277,103235.00
02/04/2016 07:00,2,0.000,ALERT,212.16,301.17,59.954,1454587203,"201051344000576","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,317842.9,317842.9,15330,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587279,103236.00
02/04/2016 07:00,2,0.000,ALERT,210.80,298.17,59.949,1454587203,"274151322000087","219011344069620",0.00,-3.50,0,293.36,301.77,0.0,0.0,0.000,561424.7,561424.7,9233,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454587280,103237.00
02/04/2016 07:15,2,0.000,ALERT,213.06,302.37,59.975,1454588103,"201051344000645","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,317100.2,317100.2,15418,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588105,103238.00
02/04/2016 07:15,2,0.000,ALERT,211.93,299.07,59.970,1454588103,"274151322000085","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,589012.6,589012.6,9226,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454588107,103239.00
02/04/2016 07:15,2,0.000,ALERT,213.29,302.07,59.970,1454588103,"201051344000633","219011344069620",0.00,-6.50,0,296.36,302.98,0.0,0.0,0.000,308846.2,308846.2,15709,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454588109,103240.00
02/04/2016 07:15,2,0.000,ALERT,212.83,302.68,59.981,1454588103,"201051344000469","219011344069620",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,310298.8,310298.8,15676,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588110,103241.00
02/04/2016 07:15,2,0.000,ALERT,211.93,300.27,59.975,1454588103,"201051344000646","219011344069620",0.00,-6.50,0,294.86,301.17,0.0,0.0,0.000,314585.3,314585.3,20290,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454588112,103242.00
02/04/2016 07:15,2,0.000,ALERT,211.48,299.97,59.949,1454588103,"274151322000052","219011344069620",0.00,-6.50,0,295.76,301.47,0.0,0.0,0.000,596571.2,596571.2,9423,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454588114,103243.00
02/04/2016 07:15,2,0.000,ALERT,212.16,300.57,59.975,1454588103,"201051344000585","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,319587.0,319587.0,20282,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588116,103244.00
02/04/2016 07:15,2,0.000,ALERT,211.93,300.57,59.975,1454588103,"201051344001230","219011344069620",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,318837.0,318837.0,20139,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588118,103245.00
02/04/2016 07:15,2,0.000,ALERT,212.61,301.17,59.938,1454588103,"201051344000582","219011344069620",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,312717.4,312717.4,20257,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588119,103246.00
02/04/2016 07:15,2,0.000,ALERT,211.70,299.97,59.975,1454588103,"201051344000955","219011344069620",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,322291.3,322291.3,20249,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588121,103247.00
02/04/2016 07:15,2,0.000,ALERT,211.93,298.47,60.007,1454588103,"274151322000094","219011344069620",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,479894.2,479894.2,9676,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588123,103248.00
02/04/2016 07:15,2,0.000,ALERT,212.83,302.98,59.970,1454588103,"201051344000579","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,323488.3,323488.3,15676,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588125,103249.00
02/04/2016 07:15,2,0.000,ALERT,211.93,300.27,59.970,1454588103,"201051344000890","219011344069620",0.00,-5.50,0,295.76,302.07,0.0,0.0,0.000,320298.7,320298.7,20205,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588127,103250.00
02/04/2016 07:15,2,0.000,ALERT,211.93,299.67,59.975,1454588103,"201051344000438","219011344069620",0.00,-6.50,0,295.46,301.47,0.0,0.0,0.000,322134.9,322134.9,20262,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588128,103251.00
02/04/2016 07:15,2,0.000,ALERT,212.16,299.67,59.981,1454588103,"201051344000417","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,316165.2,316165.2,20366,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454588130,103252.00
02/04/2016 07:15,2,0.000,ALERT,211.70,299.37,59.981,1454588103,"274151322000083","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,590892.8,590892.8,9415,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588132,103253.00
02/04/2016 07:15,2,0.000,ALERT,212.38,299.37,59.981,1454588103,"274151322000076","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,627805.5,627805.5,9463,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588135,103254.00
02/04/2016 07:15,2,0.000,ALERT,212.61,303.28,59.986,1454588103,"201051344000868","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,308634.6,308634.6,15452,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588136,103255.00
02/04/2016 07:15,2,0.000,ALERT,211.70,300.27,59.965,1454588103,"274151322000095","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,621373.9,621373.9,9302,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588138,103256.00
02/04/2016 07:15,2,0.000,ALERT,212.38,302.07,59.944,1454588103,"201051344000988","219011344069620",0.00,-5.50,0,295.16,303.28,0.0,0.0,0.000,307708.0,307708.0,15696,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588140,103257.00
02/04/2016 07:15,2,0.000,ALERT,211.70,299.07,59.981,1454588103,"201051344001025","219011344069620",0.00,-7.00,0,294.56,301.77,0.0,0.0,0.000,320186.9,320186.9,20261,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588142,103258.00
02/04/2016 07:15,2,0.000,ALERT,212.61,302.68,59.975,1454588103,"201051344000458","219011344069620",0.00,-4.00,0,298.17,304.18,0.0,0.0,0.000,317921.9,317921.9,15665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588144,103259.00
02/04/2016 07:15,2,0.000,ALERT,213.06,301.77,59.970,1454588103,"201051344000853","219011344069620",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,316208.2,316208.2,15362,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588146,103260.00
02/04/2016 07:15,2,0.000,ALERT,212.38,299.97,59.959,1454588103,"201051344000685","219011344069620",0.00,-6.00,0,295.16,301.17,0.0,0.0,0.000,322126.0,322126.0,20149,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588147,103261.00
02/04/2016 07:15,2,0.000,ALERT,212.16,299.67,59.981,1454588103,"201051344000917","219011344069620",0.00,-5.00,0,294.26,300.57,0.0,0.0,0.000,319850.3,319850.3,20122,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588149,103262.00
02/04/2016 07:15,2,0.000,ALERT,212.16,299.97,59.975,1454588103,"201051344001145","219011344069620",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,323792.5,323792.5,20068,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588151,103263.00
02/04/2016 07:15,2,0.000,ALERT,212.16,299.07,59.975,1454588103,"201051344000651","219011344069620",0.00,-8.00,0,294.86,300.57,0.0,0.0,0.000,316567.3,316567.3,20293,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588153,103264.00
02/04/2016 07:15,2,0.000,ALERT,211.25,298.47,59.965,1454588103,"274151322000088","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,573824.7,573824.7,9191,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588155,103265.00
02/04/2016 07:15,2,0.000,ALERT,212.38,298.47,59.959,1454588103,"274151322000068","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,480040.1,480040.1,9837,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588156,103266.00
02/04/2016 07:15,2,0.000,ALERT,211.48,299.67,59.959,1454588103,"201051344001135","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,312930.2,312930.2,20287,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454588158,103267.00
02/04/2016 07:15,2,0.000,ALERT,212.38,302.98,59.970,1454588103,"201051344000594","219011344069620",0.00,-6.50,0,297.87,303.88,0.0,0.0,0.000,318947.1,318947.1,15693,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588160,103268.00
02/04/2016 07:15,2,0.000,ALERT,211.93,299.37,59.996,1454588103,"201051344001203","219011344069620",0.00,-6.50,0,295.16,302.68,0.0,0.0,0.000,319465.5,319465.5,20257,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588162,103269.00
02/04/2016 07:15,2,0.000,ALERT,211.48,299.07,59.970,1454588103,"274151322000054","219011344069620",0.00,-4.00,0,295.76,301.47,0.0,0.0,0.000,586381.2,586381.2,9204,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588163,103270.00
02/04/2016 07:15,2,0.000,ALERT,213.06,302.07,59.975,1454588103,"201051344000867","219011344069620",0.00,-5.00,0,297.26,303.88,0.0,0.0,0.000,308074.7,308074.7,15682,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588165,103271.00
02/04/2016 07:15,2,0.000,ALERT,211.93,299.97,59.970,1454588103,"201051344001093","219011344069620",0.00,-5.00,0,295.16,300.87,0.0,0.0,0.000,318151.1,318151.1,20174,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588167,103272.00
02/04/2016 07:15,2,0.000,ALERT,212.38,302.07,59.965,1454588103,"201051344000900","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,323306.2,323306.2,15307,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454588169,103273.00
02/04/2016 07:15,2,0.000,ALERT,212.83,301.47,59.975,1454588103,"201051344000648","219011344069620",0.00,-7.00,0,297.26,303.58,0.0,0.0,0.000,316376.5,316376.5,15455,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588171,103274.00
02/04/2016 07:15,2,0.000,ALERT,212.83,302.98,59.949,1454588103,"201051344000569","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,324887.0,324887.0,15248,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588173,103275.00
02/04/2016 07:15,2,0.000,ALERT,212.61,302.37,60.012,1454588103,"201051344000983","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,317914.7,317914.7,15550,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588174,103276.00
02/04/2016 07:15,2,0.000,ALERT,212.83,302.07,59.970,1454588103,"201051344001158","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,312934.3,312934.3,15707,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588176,103277.00
02/04/2016 07:15,2,0.000,ALERT,213.06,302.68,60.007,1454588103,"201051344000576","219011344069620",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,317842.9,317842.9,15332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588178,103278.00
02/04/2016 07:15,2,0.000,ALERT,211.70,298.47,59.965,1454588103,"274151322000087","219011344069620",0.00,-3.50,0,294.86,300.27,0.0,0.0,0.000,561424.7,561424.7,9235,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454588180,103279.00
02/04/2016 07:30,2,0.000,ALERT,213.06,302.37,60.007,1454589004,"201051344000645","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,317100.2,317100.2,15420,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589006,103280.00
02/04/2016 07:30,2,0.000,ALERT,211.93,299.07,59.981,1454589004,"274151322000085","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,589012.6,589012.6,9228,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589008,103281.00
02/04/2016 07:30,2,0.000,ALERT,213.29,301.77,60.012,1454589004,"201051344000633","219011344069620",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,308846.2,308846.2,15711,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589010,103282.00
02/04/2016 07:30,2,0.000,ALERT,212.61,302.07,59.949,1454589004,"201051344000469","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,310298.8,310298.8,15678,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589012,103283.00
02/04/2016 07:30,2,0.000,ALERT,211.70,299.67,59.975,1454589004,"201051344000646","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,314585.3,314585.3,20292,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589014,103284.00
02/04/2016 07:30,2,0.000,ALERT,211.25,299.07,60.023,1454589004,"274151322000052","219011344069620",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,596571.2,596571.2,9425,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589015,103285.00
02/04/2016 07:30,2,0.000,ALERT,212.16,299.97,59.981,1454589004,"201051344000585","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,319587.0,319587.0,20284,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589017,103286.00
02/04/2016 07:30,2,0.000,ALERT,211.93,299.97,60.012,1454589004,"201051344001230","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,318837.0,318837.0,20141,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589019,103287.00
02/04/2016 07:30,2,0.000,ALERT,212.16,300.27,59.975,1454589004,"201051344000582","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,312717.4,312717.4,20259,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589021,103288.00
02/04/2016 07:30,2,0.000,ALERT,211.25,299.37,59.975,1454589004,"201051344000955","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,322291.3,322291.3,20251,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589023,103289.00
02/04/2016 07:30,2,0.000,ALERT,211.70,298.77,60.002,1454589004,"274151322000094","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,479894.2,479894.2,9678,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589024,103290.00
02/04/2016 07:30,2,0.000,ALERT,212.61,302.68,59.970,1454589004,"201051344000579","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,323488.3,323488.3,15678,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589026,103291.00
02/04/2016 07:30,2,0.000,ALERT,211.70,299.97,59.938,1454589004,"201051344000890","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,320298.7,320298.7,20207,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589028,103292.00
02/04/2016 07:30,2,0.000,ALERT,211.93,299.97,59.965,1454589004,"201051344000438","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,322134.9,322134.9,20264,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589030,103293.00
02/04/2016 07:30,2,0.000,ALERT,211.93,299.07,59.965,1454589004,"201051344000417","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,316165.2,316165.2,20368,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589032,103294.00
02/04/2016 07:30,2,0.000,ALERT,211.93,299.37,59.970,1454589004,"274151322000083","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,590892.8,590892.8,9417,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589034,103295.00
02/04/2016 07:30,2,0.000,ALERT,212.16,299.67,59.970,1454589004,"274151322000076","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,627805.5,627805.5,9465,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589035,103296.00
02/04/2016 07:30,2,0.000,ALERT,212.61,303.28,59.970,1454589004,"201051344000868","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,308634.6,308634.6,15454,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589037,103297.00
02/04/2016 07:30,2,0.000,ALERT,211.93,300.87,59.949,1454589004,"274151322000095","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,621373.9,621373.9,9304,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589039,103298.00
02/04/2016 07:30,2,0.000,ALERT,212.38,302.37,59.970,1454589004,"201051344000988","219011344069620",0.00,-5.50,0,297.26,303.58,0.0,0.0,0.000,307708.0,307708.0,15698,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589041,103299.00
02/04/2016 07:30,2,0.000,ALERT,211.70,298.77,59.954,1454589004,"201051344001025","219011344069620",0.00,-7.00,0,296.36,302.68,0.0,0.0,0.000,320186.9,320186.9,20263,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589043,103300.00
02/04/2016 07:30,2,0.000,ALERT,212.61,302.37,59.965,1454589004,"201051344000458","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,317921.9,317921.9,15667,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589045,103301.00
02/04/2016 07:30,2,0.000,ALERT,213.29,302.07,60.012,1454589004,"201051344000853","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,316208.2,316208.2,15364,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589046,103302.00
02/04/2016 07:30,2,0.000,ALERT,212.38,299.67,60.002,1454589004,"201051344000685","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,322126.0,322126.0,20151,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589048,103303.00
02/04/2016 07:30,2,0.000,ALERT,212.16,299.37,59.944,1454589004,"201051344000917","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,319850.3,319850.3,20124,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589050,103304.00
02/04/2016 07:30,2,0.000,ALERT,212.16,299.97,59.975,1454589004,"201051344001145","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,323792.5,323792.5,20070,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589052,103305.00
02/04/2016 07:30,2,0.000,ALERT,211.93,299.07,59.975,1454589004,"201051344000651","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,316567.3,316567.3,20295,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589054,103306.00
02/04/2016 07:30,2,0.000,ALERT,211.25,298.77,59.965,1454589004,"274151322000088","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,573824.7,573824.7,9193,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589055,103307.00
02/04/2016 07:30,2,0.000,ALERT,211.93,297.87,59.975,1454589004,"274151322000068","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,480040.1,480040.1,9839,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589057,103308.00
02/04/2016 07:30,2,0.000,ALERT,211.48,299.37,59.970,1454589004,"201051344001135","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,312930.2,312930.2,20289,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589059,103309.00
02/04/2016 07:30,2,0.000,ALERT,212.16,302.68,59.965,1454589004,"201051344000594","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,318947.1,318947.1,15695,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589061,103310.00
02/04/2016 07:30,2,0.000,ALERT,211.93,299.07,59.965,1454589004,"201051344001203","219011344069620",0.00,-6.50,0,296.66,303.58,0.0,0.0,0.000,319465.5,319465.5,20259,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589063,103311.00
02/04/2016 07:30,2,0.000,ALERT,211.48,299.37,59.959,1454589004,"274151322000054","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,586381.2,586381.2,9206,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589064,103312.00
02/04/2016 07:30,2,0.000,ALERT,212.83,301.47,59.959,1454589004,"201051344000867","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,308074.7,308074.7,15684,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589066,103313.00
02/04/2016 07:30,2,0.000,ALERT,211.93,299.67,59.954,1454589004,"201051344001093","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,318151.1,318151.1,20176,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589068,103314.00
02/04/2016 07:30,2,0.000,ALERT,212.38,301.77,59.954,1454589004,"201051344000900","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,323306.2,323306.2,15309,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589070,103315.00
02/04/2016 07:30,2,0.000,ALERT,212.83,301.47,59.954,1454589004,"201051344000648","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,316376.5,316376.5,15457,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589071,103316.00
02/04/2016 07:30,2,0.000,ALERT,212.61,302.68,59.954,1454589004,"201051344000569","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,324887.0,324887.0,15250,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589073,103317.00
02/04/2016 07:30,2,0.000,ALERT,212.61,302.07,59.933,1454589004,"201051344000983","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,317914.7,317914.7,15552,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589075,103318.00
02/04/2016 07:30,2,0.000,ALERT,212.83,302.07,59.933,1454589004,"201051344001158","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,312934.3,312934.3,15709,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589077,103319.00
02/04/2016 07:30,2,0.000,ALERT,213.06,302.68,59.954,1454589004,"201051344000576","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,317842.9,317842.9,15334,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589079,103320.00
02/04/2016 07:30,2,0.000,ALERT,211.70,297.87,59.959,1454589004,"274151322000087","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,561424.7,561424.7,9237,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589081,103321.00
02/04/2016 07:45,2,0.000,ALERT,213.51,302.98,59.965,1454589904,"201051344000645","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,317100.2,317100.2,15422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589906,103322.00
02/04/2016 07:45,2,0.000,ALERT,211.93,299.67,59.970,1454589904,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,589012.6,589012.6,9230,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589907,103323.00
02/04/2016 07:45,2,0.000,ALERT,213.51,302.68,59.975,1454589904,"201051344000633","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,308846.2,308846.2,15713,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589909,103324.00
