ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 07:45,2,0.000,ALERT,213.06,302.68,59.986,1454589904,"201051344000469","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,310298.8,310298.8,15680,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589911,103325.00
02/04/2016 07:45,2,0.000,ALERT,211.70,299.67,59.970,1454589904,"201051344000646","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,314585.3,314585.3,20294,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589913,103326.00
02/04/2016 07:45,2,0.000,ALERT,211.70,300.27,59.965,1454589904,"274151322000052","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,596571.2,596571.2,9427,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589915,103327.00
02/04/2016 07:45,2,0.000,ALERT,212.16,299.97,59.965,1454589904,"201051344000585","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,319587.0,319587.0,20286,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589917,103328.00
02/04/2016 07:45,2,0.000,ALERT,211.93,300.27,59.975,1454589904,"201051344001230","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,318837.0,318837.0,20143,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589918,103329.00
02/04/2016 07:45,2,0.000,ALERT,212.61,301.17,59.996,1454589904,"201051344000582","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,312717.4,312717.4,20261,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589920,103330.00
02/04/2016 07:45,2,0.000,ALERT,211.70,299.97,59.970,1454589904,"201051344000955","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,322291.3,322291.3,20253,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589922,103331.00
02/04/2016 07:45,2,0.000,ALERT,212.16,299.37,59.959,1454589904,"274151322000094","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,479894.2,479894.2,9680,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589924,103332.00
02/04/2016 07:45,2,0.000,ALERT,213.06,302.98,59.981,1454589904,"201051344000579","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,323488.3,323488.3,15680,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589926,103333.00
02/04/2016 07:45,2,0.000,ALERT,211.93,300.27,60.002,1454589904,"201051344000890","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,320298.7,320298.7,20209,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589927,103334.00
02/04/2016 07:45,2,0.000,ALERT,212.16,299.97,59.975,1454589904,"201051344000438","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,322134.9,322134.9,20266,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589929,103335.00
02/04/2016 07:45,2,0.000,ALERT,212.38,299.67,59.975,1454589904,"201051344000417","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,316165.2,316165.2,20370,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589931,103336.00
02/04/2016 07:45,2,0.000,ALERT,212.16,299.97,59.970,1454589904,"274151322000083","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,590892.8,590892.8,9419,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589933,103337.00
02/04/2016 07:45,2,0.000,ALERT,212.61,299.97,59.970,1454589904,"274151322000076","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,627805.5,627805.5,9467,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589935,103338.00
02/04/2016 07:45,2,0.000,ALERT,213.06,302.98,59.975,1454589904,"201051344000868","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,308634.6,308634.6,15456,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589937,103339.00
02/04/2016 07:45,2,0.000,ALERT,211.93,300.87,59.912,1454589904,"274151322000095","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,621373.9,621373.9,9306,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589938,103340.00
02/04/2016 07:45,2,0.000,ALERT,212.61,302.07,59.975,1454589904,"201051344000988","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,307708.0,307708.0,15700,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589940,103341.00
02/04/2016 07:45,2,0.000,ALERT,211.70,298.77,59.970,1454589904,"201051344001025","219011344069620",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,320186.9,320186.9,20265,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589942,103342.00
02/04/2016 07:45,2,0.000,ALERT,212.38,301.77,59.991,1454589904,"201051344000458","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,317921.9,317921.9,15669,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589944,103343.00
02/04/2016 07:45,2,0.000,ALERT,213.51,302.37,59.975,1454589904,"201051344000853","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,316208.2,316208.2,15366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589946,103344.00
02/04/2016 07:45,2,0.000,ALERT,212.38,299.97,59.975,1454589904,"201051344000685","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,322126.0,322126.0,20153,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589947,103345.00
02/04/2016 07:45,2,0.000,ALERT,212.16,299.37,59.970,1454589904,"201051344000917","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,319850.3,319850.3,20126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589949,103346.00
02/04/2016 07:45,2,0.000,ALERT,212.38,299.97,59.975,1454589904,"201051344001145","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,323792.5,323792.5,20072,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589951,103347.00
02/04/2016 07:45,2,0.000,ALERT,212.16,299.07,59.944,1454589904,"201051344000651","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,316567.3,316567.3,20297,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589953,103348.00
02/04/2016 07:45,2,0.000,ALERT,211.70,299.97,59.970,1454589904,"274151322000088","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,573824.7,573824.7,9195,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589955,103349.00
02/04/2016 07:45,2,0.000,ALERT,212.38,299.07,59.975,1454589904,"274151322000068","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,480040.1,480040.1,9841,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589956,103350.00
02/04/2016 07:45,2,0.000,ALERT,211.70,299.67,59.965,1454589904,"201051344001135","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,312930.2,312930.2,20291,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589958,103351.00
02/04/2016 07:45,2,0.000,ALERT,212.38,302.68,59.970,1454589904,"201051344000594","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,318947.1,318947.1,15697,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589960,103352.00
02/04/2016 07:45,2,0.000,ALERT,212.16,299.37,59.970,1454589904,"201051344001203","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,319465.5,319465.5,20261,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589962,103353.00
02/04/2016 07:45,2,0.000,ALERT,211.70,300.27,59.933,1454589904,"274151322000054","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,586381.2,586381.2,9208,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589963,103354.00
02/04/2016 07:45,2,0.000,ALERT,213.06,302.07,59.944,1454589904,"201051344000867","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,308074.7,308074.7,15686,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589965,103355.00
02/04/2016 07:45,2,0.000,ALERT,211.93,299.67,59.975,1454589904,"201051344001093","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,318151.1,318151.1,20178,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589967,103356.00
02/04/2016 07:45,2,0.000,ALERT,212.61,302.37,59.970,1454589904,"201051344000900","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,323306.2,323306.2,15311,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589969,103357.00
02/04/2016 07:45,2,0.000,ALERT,213.06,301.77,59.970,1454589904,"201051344000648","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,316376.5,316376.5,15459,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589971,103358.00
02/04/2016 07:45,2,0.000,ALERT,212.83,302.68,59.949,1454589904,"201051344000569","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,324887.0,324887.0,15252,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589972,103359.00
02/04/2016 07:45,2,0.000,ALERT,212.83,302.37,59.928,1454589904,"201051344000983","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,317914.7,317914.7,15554,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589974,103360.00
02/04/2016 07:45,2,0.000,ALERT,213.06,302.07,59.981,1454589904,"201051344001158","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,312934.3,312934.3,15711,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454589976,103361.00
02/04/2016 07:45,2,0.000,ALERT,213.29,302.68,59.975,1454589904,"201051344000576","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,317842.9,317842.9,15336,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589978,103362.00
02/04/2016 07:45,2,0.000,ALERT,211.93,299.37,59.954,1454589904,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,561424.7,561424.7,9239,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454589980,103363.00
02/04/2016 08:00,2,0.000,ALERT,213.06,302.07,59.986,1454590803,"201051344000645","219011344069620",0.00,-5.50,0,299.97,306.58,0.0,0.0,0.000,317100.2,317100.2,15424,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590805,103364.00
02/04/2016 08:00,2,0.000,ALERT,211.93,299.37,59.981,1454590803,"274151322000085","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,589012.6,589012.6,9232,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590807,103365.00
02/04/2016 08:00,2,0.000,ALERT,213.29,301.47,60.028,1454590803,"201051344000633","219011344069620",0.00,-6.50,0,298.17,306.28,0.0,0.0,0.000,308846.2,308846.2,15715,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590809,103366.00
02/04/2016 08:00,2,0.000,ALERT,212.83,301.77,59.991,1454590803,"201051344000469","219011344069620",0.00,-7.00,0,298.77,305.98,0.0,0.0,0.000,310298.8,310298.8,15682,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590810,103367.00
02/04/2016 08:00,2,0.000,ALERT,211.25,299.37,59.954,1454590803,"201051344000646","219011344069620",0.00,-6.50,0,297.57,305.98,0.0,0.0,0.000,314585.3,314585.3,20296,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590812,103368.00
02/04/2016 08:00,2,0.000,ALERT,211.48,299.07,59.933,1454590803,"274151322000052","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,596571.2,596571.2,9429,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590814,103369.00
02/04/2016 08:00,2,0.000,ALERT,211.70,299.67,60.034,1454590803,"201051344000585","219011344069620",0.00,-6.00,0,297.26,305.98,0.0,0.0,0.000,319587.0,319587.0,20288,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590816,103370.00
02/04/2016 08:00,2,0.000,ALERT,211.48,299.67,59.991,1454590803,"201051344001230","219011344069620",0.00,-6.50,0,298.17,306.28,0.0,0.0,0.000,318837.0,318837.0,20145,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590818,103371.00
02/04/2016 08:00,2,0.000,ALERT,212.16,300.57,59.981,1454590803,"201051344000582","219011344069620",0.00,-7.00,0,298.77,306.58,0.0,0.0,0.000,312717.4,312717.4,20263,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590819,103372.00
02/04/2016 08:00,2,0.000,ALERT,211.25,299.37,59.986,1454590803,"201051344000955","219011344069620",0.00,-6.00,0,297.87,305.68,0.0,0.0,0.000,322291.3,322291.3,20255,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590821,103373.00
02/04/2016 08:00,2,0.000,ALERT,211.70,298.47,59.970,1454590803,"274151322000094","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,479894.2,479894.2,9682,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590823,103374.00
02/04/2016 08:00,2,0.000,ALERT,212.61,302.07,59.981,1454590803,"201051344000579","219011344069620",0.00,-6.00,0,300.57,307.18,0.0,0.0,0.000,323488.3,323488.3,15682,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590825,103375.00
02/04/2016 08:00,2,0.000,ALERT,211.48,299.97,59.933,1454590803,"201051344000890","219011344069620",0.00,-5.50,0,298.17,306.28,0.0,0.0,0.000,320298.7,320298.7,20211,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590827,103376.00
02/04/2016 08:00,2,0.000,ALERT,211.48,299.07,59.981,1454590803,"201051344000438","219011344069620",0.00,-6.50,0,297.87,305.68,0.0,0.0,0.000,322134.9,322134.9,20268,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590828,103377.00
02/04/2016 08:00,2,0.000,ALERT,211.70,298.77,59.965,1454590803,"201051344000417","219011344069620",0.00,-6.00,0,297.26,305.38,0.0,0.0,0.000,316165.2,316165.2,20372,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590830,103378.00
02/04/2016 08:00,2,0.000,ALERT,211.93,299.07,59.965,1454590803,"274151322000083","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,590892.8,590892.8,9421,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590832,103379.00
02/04/2016 08:00,2,0.000,ALERT,212.38,299.07,59.954,1454590803,"274151322000076","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,627805.5,627805.5,9469,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590834,103380.00
02/04/2016 08:00,2,0.000,ALERT,212.61,302.07,59.954,1454590803,"201051344000868","219011344069620",0.00,-6.00,0,300.57,307.48,0.0,0.0,0.000,308634.6,308634.6,15458,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590836,103381.00
02/04/2016 08:00,2,0.000,ALERT,211.70,299.97,59.959,1454590803,"274151322000095","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,621373.9,621373.9,9308,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454590838,103382.00
02/04/2016 08:00,2,0.000,ALERT,212.38,301.47,59.965,1454590803,"201051344000988","219011344069620",0.00,-6.00,0,297.26,305.68,0.0,0.0,0.000,307708.0,307708.0,15702,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590840,103383.00
02/04/2016 08:00,2,0.000,ALERT,211.48,298.77,59.991,1454590803,"201051344001025","219011344069620",0.00,-7.00,0,296.96,305.38,0.0,0.0,0.000,320186.9,320186.9,20267,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590841,103384.00
02/04/2016 08:00,2,0.000,ALERT,212.61,302.07,60.012,1454590803,"201051344000458","219011344069620",0.00,-4.00,0,299.97,306.88,0.0,0.0,0.000,317921.9,317921.9,15671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590843,103385.00
02/04/2016 08:00,2,0.000,ALERT,213.29,301.77,60.012,1454590803,"201051344000853","219011344069620",0.00,-6.00,0,299.97,306.28,0.0,0.0,0.000,316208.2,316208.2,15368,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590845,103386.00
02/04/2016 08:00,2,0.000,ALERT,211.93,299.67,59.965,1454590803,"201051344000685","219011344069620",0.00,-6.00,0,297.57,306.28,0.0,0.0,0.000,322126.0,322126.0,20155,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590847,103387.00
02/04/2016 08:00,2,0.000,ALERT,211.93,299.07,59.959,1454590803,"201051344000917","219011344069620",0.00,-5.00,0,296.66,305.38,0.0,0.0,0.000,319850.3,319850.3,20128,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454590849,103388.00
02/04/2016 08:00,2,0.000,ALERT,211.93,299.67,59.938,1454590803,"201051344001145","219011344069620",0.00,-6.50,0,297.87,306.28,0.0,0.0,0.000,323792.5,323792.5,20074,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590850,103389.00
02/04/2016 08:00,2,0.000,ALERT,211.70,298.77,59.965,1454590803,"201051344000651","219011344069620",0.00,-8.00,0,297.26,305.08,0.0,0.0,0.000,316567.3,316567.3,20299,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590852,103390.00
02/04/2016 08:00,2,0.000,ALERT,211.48,298.77,59.922,1454590803,"274151322000088","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,573824.7,573824.7,9197,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590854,103391.00
02/04/2016 08:00,2,0.000,ALERT,212.61,298.17,59.954,1454590803,"274151322000068","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,480040.1,480040.1,9843,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454590856,103392.00
02/04/2016 08:00,2,0.000,ALERT,211.25,299.67,59.970,1454590803,"201051344001135","219011344069620",0.00,-6.50,0,297.87,305.38,0.0,0.0,0.000,312930.2,312930.2,20293,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454590858,103393.00
02/04/2016 08:00,2,0.000,ALERT,212.38,302.07,59.954,1454590803,"201051344000594","219011344069620",0.00,-6.50,0,299.37,306.88,0.0,0.0,0.000,318947.1,318947.1,15699,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454590859,103394.00
02/04/2016 08:00,2,0.000,ALERT,211.70,299.07,59.975,1454590803,"201051344001203","219011344069620",0.00,-6.50,0,297.57,306.58,0.0,0.0,0.000,319465.5,319465.5,20263,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590861,103395.00
02/04/2016 08:00,2,0.000,ALERT,211.70,299.37,59.965,1454590803,"274151322000054","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,586381.2,586381.2,9210,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590863,103396.00
02/04/2016 08:00,2,0.000,ALERT,213.06,301.17,59.954,1454590803,"201051344000867","219011344069620",0.00,-5.00,0,299.37,306.58,0.0,0.0,0.000,308074.7,308074.7,15688,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454590865,103397.00
02/04/2016 08:00,2,0.000,ALERT,211.48,299.37,59.965,1454590803,"201051344001093","219011344069620",0.00,-5.00,0,297.57,305.68,0.0,0.0,0.000,318151.1,318151.1,20180,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590866,103398.00
02/04/2016 08:00,2,0.000,ALERT,212.61,301.47,59.965,1454590803,"201051344000900","219011344069620",0.00,-6.00,0,299.07,305.98,0.0,0.0,0.000,323306.2,323306.2,15313,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590868,103399.00
02/04/2016 08:00,2,0.000,ALERT,213.06,300.87,59.981,1454590803,"201051344000648","219011344069620",0.00,-7.00,0,299.07,306.28,0.0,0.0,0.000,316376.5,316376.5,15461,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590870,103400.00
02/04/2016 08:00,2,0.000,ALERT,212.61,301.47,59.928,1454590803,"201051344000569","219011344069620",0.00,-6.00,0,300.57,307.48,0.0,0.0,0.000,324887.0,324887.0,15254,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590872,103401.00
02/04/2016 08:00,2,0.000,ALERT,212.61,301.47,59.959,1454590803,"201051344000983","219011344069620",0.00,-6.00,0,299.97,306.58,0.0,0.0,0.000,317914.7,317914.7,15556,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590874,103402.00
02/04/2016 08:00,2,0.000,ALERT,212.83,301.47,59.954,1454590803,"201051344001158","219011344069620",0.00,-6.50,0,299.37,305.68,0.0,0.0,0.000,312934.3,312934.3,15713,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590875,103403.00
02/04/2016 08:00,2,0.000,ALERT,213.29,301.77,59.991,1454590803,"201051344000576","219011344069620",0.00,-6.00,0,299.97,306.58,0.0,0.0,0.000,317842.9,317842.9,15338,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590877,103404.00
02/04/2016 08:00,2,0.000,ALERT,211.93,298.17,59.938,1454590803,"274151322000087","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,561424.7,561424.7,9241,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454590879,103405.00
02/04/2016 08:15,2,0.000,ALERT,213.74,302.98,59.949,1454591703,"201051344000645","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,317100.2,317100.2,15426,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591705,103406.00
02/04/2016 08:15,2,0.000,ALERT,212.61,299.67,59.970,1454591703,"274151322000085","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,589012.6,589012.6,9234,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591707,103407.00
02/04/2016 08:15,2,0.000,ALERT,213.74,302.07,59.970,1454591703,"201051344000633","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,308846.2,308846.2,15717,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591709,103408.00
02/04/2016 08:15,2,0.000,ALERT,213.29,302.37,59.970,1454591703,"201051344000469","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,310298.8,310298.8,15684,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454591711,103409.00
02/04/2016 08:15,2,0.000,ALERT,212.38,300.87,59.922,1454591703,"201051344000646","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,314585.3,314585.3,20298,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591712,103410.00
02/04/2016 08:15,2,0.000,ALERT,211.93,299.97,59.986,1454591703,"274151322000052","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,596571.2,596571.2,9431,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591714,103411.00
02/04/2016 08:15,2,0.000,ALERT,212.61,301.17,59.959,1454591703,"201051344000585","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,319587.0,319587.0,20290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591716,103412.00
02/04/2016 08:15,2,0.000,ALERT,212.38,300.87,59.959,1454591703,"201051344001230","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,318837.0,318837.0,20147,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591718,103413.00
02/04/2016 08:15,2,0.000,ALERT,212.83,301.77,60.007,1454591703,"201051344000582","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,312717.4,312717.4,20265,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591719,103414.00
02/04/2016 08:15,2,0.000,ALERT,212.16,300.57,59.970,1454591703,"201051344000955","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,322291.3,322291.3,20257,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591721,103415.00
02/04/2016 08:15,2,0.000,ALERT,212.16,299.07,60.007,1454591703,"274151322000094","219011344069620",0.00,-6.50,0,297.26,300.27,0.0,0.0,0.000,479894.2,479894.2,9684,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591723,103416.00
02/04/2016 08:15,2,0.000,ALERT,213.29,302.98,59.965,1454591703,"201051344000579","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,323488.3,323488.3,15684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591725,103417.00
02/04/2016 08:15,2,0.000,ALERT,212.38,300.87,59.965,1454591703,"201051344000890","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,320298.7,320298.7,20213,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591727,103418.00
02/04/2016 08:15,2,0.000,ALERT,212.61,300.57,59.975,1454591703,"201051344000438","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,322134.9,322134.9,20270,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591729,103419.00
02/04/2016 08:15,2,0.000,ALERT,212.83,300.57,59.970,1454591703,"201051344000417","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,316165.2,316165.2,20374,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591730,103420.00
02/04/2016 08:15,2,0.000,ALERT,212.38,300.57,59.959,1454591703,"274151322000083","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,590892.8,590892.8,9423,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591732,103421.00
02/04/2016 08:15,2,0.000,ALERT,213.06,299.67,59.970,1454591703,"274151322000076","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,627805.5,627805.5,9471,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591734,103422.00
02/04/2016 08:15,2,0.000,ALERT,213.29,303.58,59.965,1454591703,"201051344000868","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,308634.6,308634.6,15460,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591736,103423.00
02/04/2016 08:15,2,0.000,ALERT,212.38,300.87,59.954,1454591703,"274151322000095","219011344069620",0.00,-6.50,0,298.77,302.07,0.0,0.0,0.000,621373.9,621373.9,9310,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591738,103424.00
02/04/2016 08:15,2,0.000,ALERT,213.06,302.68,59.975,1454591703,"201051344000988","219011344069620",0.00,-6.00,0,297.26,303.58,0.0,0.0,0.000,307708.0,307708.0,15704,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591739,103425.00
02/04/2016 08:15,2,0.000,ALERT,211.93,299.67,59.975,1454591703,"201051344001025","219011344069620",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,320186.9,320186.9,20269,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591741,103426.00
02/04/2016 08:15,2,0.000,ALERT,213.06,302.98,59.965,1454591703,"201051344000458","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,317921.9,317921.9,15673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591743,103427.00
02/04/2016 08:15,2,0.000,ALERT,213.96,302.98,59.975,1454591703,"201051344000853","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,316208.2,316208.2,15370,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591745,103428.00
02/04/2016 08:15,2,0.000,ALERT,212.61,300.57,59.975,1454591703,"201051344000685","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,322126.0,322126.0,20157,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591747,103429.00
02/04/2016 08:15,2,0.000,ALERT,212.61,300.57,59.965,1454591703,"201051344000917","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,319850.3,319850.3,20130,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454591748,103430.00
02/04/2016 08:15,2,0.000,ALERT,212.38,300.87,60.007,1454591703,"201051344001145","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,323792.5,323792.5,20076,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591750,103431.00
02/04/2016 08:15,2,0.000,ALERT,212.16,299.97,59.986,1454591703,"201051344000651","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,316567.3,316567.3,20301,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454591752,103432.00
02/04/2016 08:15,2,0.000,ALERT,211.93,299.37,60.012,1454591703,"274151322000088","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,573824.7,573824.7,9199,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591754,103433.00
02/04/2016 08:15,2,0.000,ALERT,213.06,299.07,60.012,1454591703,"274151322000068","219011344069620",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,480040.1,480040.1,9845,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591756,103434.00
02/04/2016 08:15,2,0.000,ALERT,211.70,300.57,59.981,1454591703,"201051344001135","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,312930.2,312930.2,20295,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591757,103435.00
02/04/2016 08:15,2,0.000,ALERT,213.06,303.58,59.965,1454591703,"201051344000594","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,318947.1,318947.1,15701,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591759,103436.00
02/04/2016 08:15,2,0.000,ALERT,212.38,300.57,59.981,1454591703,"201051344001203","219011344069620",0.00,-6.50,0,297.26,303.58,0.0,0.0,0.000,319465.5,319465.5,20265,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591761,103437.00
02/04/2016 08:15,2,0.000,ALERT,212.16,299.97,59.938,1454591703,"274151322000054","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,586381.2,586381.2,9212,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591763,103438.00
02/04/2016 08:15,2,0.000,ALERT,213.29,302.07,59.991,1454591703,"201051344000867","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,308074.7,308074.7,15690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591765,103439.00
02/04/2016 08:15,2,0.000,ALERT,212.16,300.57,59.986,1454591703,"201051344001093","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,318151.1,318151.1,20182,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591767,103440.00
02/04/2016 08:15,2,0.000,ALERT,213.06,302.98,59.975,1454591703,"201051344000900","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,323306.2,323306.2,15315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591768,103441.00
02/04/2016 08:15,2,0.000,ALERT,213.51,302.37,60.002,1454591703,"201051344000648","219011344069620",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,316376.5,316376.5,15463,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591770,103442.00
02/04/2016 08:15,2,0.000,ALERT,213.51,303.58,59.975,1454591703,"201051344000569","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,324887.0,324887.0,15256,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591772,103443.00
02/04/2016 08:15,2,0.000,ALERT,213.29,302.98,60.007,1454591703,"201051344000983","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,317914.7,317914.7,15558,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591774,103444.00
02/04/2016 08:15,2,0.000,ALERT,213.51,302.98,59.986,1454591703,"201051344001158","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,312934.3,312934.3,15715,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591776,103445.00
02/04/2016 08:15,2,0.000,ALERT,213.74,303.58,59.986,1454591703,"201051344000576","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,317842.9,317842.9,15340,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454591778,103446.00
02/04/2016 08:15,2,0.000,ALERT,212.38,298.47,59.986,1454591703,"274151322000087","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,561424.7,561424.7,9243,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454591779,103447.00
02/04/2016 08:30,2,0.000,ALERT,213.96,302.98,59.986,1454592603,"201051344000645","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,317100.2,317100.2,15428,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592605,103448.00
02/04/2016 08:30,2,0.018,ALERT,212.38,299.67,59.965,1454592603,"274151322000085","219011344069620",30.67,-5.00,0,297.26,301.47,0.0,0.0,0.000,589012.6,589012.6,9236,0,0,0,L,1151911521,0,122.23,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1454592607,103449.00
02/04/2016 08:30,2,0.000,ALERT,213.96,302.68,59.981,1454592603,"201051344000633","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,308846.2,308846.2,15719,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592608,103450.00
02/04/2016 08:30,2,0.000,ALERT,213.51,302.98,59.970,1454592603,"201051344000469","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,310298.8,310298.8,15686,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454592610,103451.00
02/04/2016 08:30,2,0.000,ALERT,211.93,300.57,59.970,1454592603,"201051344000646","219011344069620",0.00,-6.50,0,298.47,309.89,0.0,0.0,0.000,314585.3,314585.3,20300,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592612,103452.00
02/04/2016 08:30,2,0.043,ALERT,211.93,300.57,59.965,1454592603,"274151322000052","219011344069620",31.65,-6.50,0,297.26,302.07,0.0,0.0,0.000,596571.2,596571.2,9433,0,0,0,L,1151911521,0,120.88,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1454592614,103453.00
02/04/2016 08:30,2,0.000,ALERT,212.38,300.87,59.970,1454592603,"201051344000585","219011344069620",0.00,-5.50,0,298.47,309.59,0.0,0.0,0.000,319587.0,319587.0,20292,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592616,103454.00
02/04/2016 08:30,2,0.000,ALERT,212.16,300.87,59.965,1454592603,"201051344001230","219011344069620",0.00,-6.50,0,299.07,310.79,0.0,0.0,0.000,318837.0,318837.0,20149,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592618,103455.00
02/04/2016 08:30,2,0.000,ALERT,212.61,301.17,59.965,1454592603,"201051344000582","219011344069620",0.00,-7.00,0,299.67,310.79,0.0,0.0,0.000,312717.4,312717.4,20267,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592620,103456.00
02/04/2016 08:30,2,0.000,ALERT,211.93,300.57,59.970,1454592603,"201051344000955","219011344069620",0.00,-6.50,0,298.47,310.19,0.0,0.0,0.000,322291.3,322291.3,20259,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592622,103457.00
02/04/2016 08:30,2,0.000,ALERT,212.38,299.37,59.965,1454592603,"274151322000094","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,479894.2,479894.2,9686,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592623,103458.00
02/04/2016 08:30,2,0.000,ALERT,213.51,303.58,59.970,1454592603,"201051344000579","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,323488.3,323488.3,15686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454592625,103459.00
02/04/2016 08:30,2,0.000,ALERT,211.93,300.57,59.965,1454592603,"201051344000890","219011344069620",0.00,-6.00,0,299.37,311.69,0.0,0.0,0.000,320298.7,320298.7,20215,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592627,103460.00
02/04/2016 08:30,2,0.000,ALERT,212.38,299.97,59.970,1454592603,"201051344000438","219011344069620",0.00,-7.00,0,298.77,310.49,0.0,0.0,0.000,322134.9,322134.9,20272,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592629,103461.00
02/04/2016 08:30,2,0.000,ALERT,212.38,299.97,59.991,1454592603,"201051344000417","219011344069620",0.00,-6.50,0,298.47,309.89,0.0,0.0,0.000,316165.2,316165.2,20376,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592631,103462.00
02/04/2016 08:30,2,0.018,ALERT,212.38,299.97,59.970,1454592603,"274151322000083","219011344069620",29.32,-6.00,0,297.87,302.07,0.0,0.0,0.000,590892.8,590892.8,9425,0,0,0,L,1151911521,0,121.33,122.91,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1454592633,103463.00
02/04/2016 08:30,2,0.053,ALERT,212.83,299.97,59.970,1454592603,"274151322000076","219011344069620",13.92,-6.00,0,297.57,315.90,0.7,0.0,0.000,627805.5,627805.5,9473,0,0,0,L,1151911521,0,121.78,123.14,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1454592635,103464.00
02/04/2016 08:30,2,0.000,ALERT,213.29,303.58,59.975,1454592603,"201051344000868","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,308634.6,308634.6,15462,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592636,103465.00
02/04/2016 08:30,2,0.012,ALERT,212.16,301.17,60.007,1454592603,"274151322000095","219011344069620",29.44,-6.50,0,298.77,302.37,0.0,0.0,0.000,621373.9,621373.9,9312,0,0,0,L,1151911521,0,122.01,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1454592638,103466.00
02/04/2016 08:30,2,0.000,ALERT,213.29,302.68,59.944,1454592603,"201051344000988","219011344069620",0.00,-6.00,0,297.87,304.18,0.0,0.0,0.000,307708.0,307708.0,15706,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454592640,103467.00
02/04/2016 08:30,2,0.000,ALERT,212.16,299.97,59.938,1454592603,"201051344001025","219011344069620",0.00,-7.00,0,298.17,310.19,0.0,0.0,0.000,320186.9,320186.9,20271,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454592642,103468.00
02/04/2016 08:30,2,0.000,ALERT,213.29,302.98,59.965,1454592603,"201051344000458","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,317921.9,317921.9,15675,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592644,103469.00
