ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 08:30,2,0.000,ALERT,213.96,302.68,59.965,1454592603,"201051344000853","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,316208.2,316208.2,15372,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592646,103470.00
02/04/2016 08:30,2,0.000,ALERT,212.61,300.57,59.959,1454592603,"201051344000685","219011344069620",0.00,-6.00,0,298.77,310.79,0.0,0.0,0.000,322126.0,322126.0,20159,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592647,103471.00
02/04/2016 08:30,2,0.000,ALERT,212.38,300.27,59.975,1454592603,"201051344000917","219011344069620",0.00,-5.00,0,297.57,309.29,0.0,0.0,0.000,319850.3,319850.3,20132,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454592649,103472.00
02/04/2016 08:30,2,0.000,ALERT,212.61,300.57,59.970,1454592603,"201051344001145","219011344069620",0.00,-6.50,0,298.77,311.39,0.0,0.0,0.000,323792.5,323792.5,20078,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592651,103473.00
02/04/2016 08:30,2,0.000,ALERT,212.38,299.97,59.975,1454592603,"201051344000651","219011344069620",0.00,-8.00,0,298.17,309.29,0.0,0.0,0.000,316567.3,316567.3,20303,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454592653,103474.00
02/04/2016 08:30,2,0.008,ALERT,211.93,299.37,59.965,1454592603,"274151322000088","219011344069620",29.58,-4.00,0,296.96,301.47,0.0,0.0,0.000,573824.7,573824.7,9201,0,0,0,L,1151911521,0,122.01,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1454592654,103475.00
02/04/2016 08:30,2,0.000,ALERT,212.83,299.07,59.970,1454592603,"274151322000068","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,480040.1,480040.1,9847,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592656,103476.00
02/04/2016 08:30,2,0.000,ALERT,212.16,300.87,59.975,1454592603,"201051344001135","219011344069620",0.00,-6.50,0,298.77,310.19,0.0,0.0,0.000,312930.2,312930.2,20297,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454592658,103477.00
02/04/2016 08:30,2,0.000,ALERT,212.83,302.98,59.970,1454592603,"201051344000594","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,318947.1,318947.1,15703,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592660,103478.00
02/04/2016 08:30,2,0.000,ALERT,212.38,300.27,59.996,1454592603,"201051344001203","219011344069620",0.00,-6.50,0,298.77,311.09,0.0,0.0,0.000,319465.5,319465.5,20267,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592662,103479.00
02/04/2016 08:30,2,0.016,ALERT,212.16,300.27,59.975,1454592603,"274151322000054","219011344069620",30.95,-5.00,0,297.26,302.07,0.0,0.0,0.000,586381.2,586381.2,9214,0,0,0,L,1151911521,0,121.55,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1454592663,103480.00
02/04/2016 08:30,2,0.000,ALERT,213.51,302.37,59.975,1454592603,"201051344000867","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,308074.7,308074.7,15692,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454592665,103481.00
02/04/2016 08:30,2,0.000,ALERT,212.16,300.57,59.986,1454592603,"201051344001093","219011344069620",0.00,-5.00,0,298.47,309.59,0.0,0.0,0.000,318151.1,318151.1,20184,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592667,103482.00
02/04/2016 08:30,2,0.000,ALERT,213.06,302.68,59.975,1454592603,"201051344000900","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,323306.2,323306.2,15317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592669,103483.00
02/04/2016 08:30,2,0.000,ALERT,213.29,301.77,60.028,1454592603,"201051344000648","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,316376.5,316376.5,15465,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592670,103484.00
02/04/2016 08:30,2,0.000,ALERT,213.29,303.28,59.975,1454592603,"201051344000569","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,324887.0,324887.0,15258,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592672,103485.00
02/04/2016 08:30,2,0.000,ALERT,213.29,302.98,59.975,1454592603,"201051344000983","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,317914.7,317914.7,15560,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454592674,103486.00
02/04/2016 08:30,2,0.000,ALERT,213.29,302.37,59.996,1454592603,"201051344001158","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,312934.3,312934.3,15717,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592676,103487.00
02/04/2016 08:30,2,0.000,ALERT,213.51,303.28,59.981,1454592603,"201051344000576","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,317842.9,317842.9,15342,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454592678,103488.00
02/04/2016 08:30,2,0.029,ALERT,212.16,299.07,59.975,1454592603,"274151322000087","219011344069620",30.06,-3.50,0,296.36,300.87,0.0,0.0,0.000,561424.7,561424.7,9245,0,0,0,L,1151911521,0,121.55,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1454592680,103489.00
02/04/2016 08:45,2,0.062,ALERT,213.74,302.37,59.970,1454593503,"201051344000645","219011344069620",33.08,-5.50,0,301.17,320.41,2.1,0.2,0.000,317100.2,317100.2,15430,0,0,0,L,1122011218,0,122.23,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1454593505,103490.00
02/04/2016 08:45,2,0.086,ALERT,212.83,300.57,59.965,1454593503,"274151322000085","219011344069620",24.85,-5.00,0,298.17,306.58,2.1,0.2,0.000,589012.6,589012.6,9238,0,0,0,L,1151911521,0,122.23,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1454593506,103491.00
02/04/2016 08:45,2,0.078,ALERT,213.74,302.07,59.970,1454593503,"201051344000633","219011344069620",32.03,-6.50,0,299.37,307.18,2.6,0.6,0.000,308846.3,308846.3,15721,0,0,0,L,1122011218,0,122.46,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1454593508,103492.00
02/04/2016 08:45,2,0.000,ALERT,213.29,302.37,59.970,1454593503,"201051344000469","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,310298.8,310298.8,15688,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454593510,103493.00
02/04/2016 08:45,2,0.148,ALERT,212.61,301.17,59.986,1454593503,"201051344000646","219011344069620",21.03,-6.50,0,298.17,302.37,3.2,1.2,0.000,314585.4,314585.4,20302,0,0,0,L,1122011218,0,122.46,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1454593512,103494.00
02/04/2016 08:45,2,0.104,ALERT,212.38,300.27,59.917,1454593503,"274151322000052","219011344069620",22.76,-6.00,0,297.87,315.30,2.4,0.4,0.000,596571.2,596571.2,9435,0,0,0,L,1151911521,0,121.33,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1454593514,103495.00
02/04/2016 08:45,2,0.133,ALERT,212.83,301.47,59.965,1454593503,"201051344000585","219011344069620",19.04,-6.50,0,298.17,309.29,2.6,0.6,0.000,319587.1,319587.1,20294,0,0,0,L,1122011218,0,121.78,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1454593515,103496.00
02/04/2016 08:45,2,0.064,ALERT,212.61,301.47,59.991,1454593503,"201051344001230","219011344069620",32.14,-6.50,0,298.47,309.59,2.1,0.2,0.000,318837.1,318837.1,20151,0,0,0,L,1122011218,0,122.23,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1454593517,103497.00
02/04/2016 08:45,2,0.166,ALERT,213.06,302.07,59.975,1454593503,"201051344000582","219011344069620",17.29,-7.00,0,299.37,306.88,2.9,0.9,0.000,312717.5,312717.5,20269,0,0,0,L,1122011218,0,122.23,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1454593519,103498.00
02/04/2016 08:45,2,0.242,ALERT,212.16,300.87,60.002,1454593503,"201051344000955","219011344069620",20.65,-6.00,0,298.77,313.20,5.1,3.0,0.000,322291.6,322291.6,20261,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1454593521,103499.00
02/04/2016 08:45,2,0.000,ALERT,212.61,299.97,59.965,1454593503,"274151322000094","219011344069620",43.67,-6.50,0,297.57,412.38,0.0,0.0,0.000,479894.2,479894.2,9688,0,0,0,L,1151911521,0,121.55,123.14,0002,-6,0,0,0,0,0,0,67,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1454593523,103500.00
02/04/2016 08:45,2,0.168,ALERT,213.06,302.98,59.991,1454593503,"201051344000579","219011344069620",14.13,-6.00,0,301.77,313.50,2.4,0.4,0.000,323488.4,323488.4,15688,0,0,0,L,1122011218,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1454593525,103501.00
02/04/2016 08:45,2,0.111,ALERT,212.61,301.77,59.959,1454593503,"201051344000890","219011344069620",32.24,-5.50,0,298.77,307.78,3.7,1.6,0.000,320298.8,320298.8,20217,0,0,0,L,1122011218,0,122.23,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1454593527,103502.00
02/04/2016 08:45,2,0.201,ALERT,212.83,301.17,59.975,1454593503,"201051344000438","219011344069620",22.64,-6.50,0,298.47,314.40,4.6,2.5,0.000,322135.1,322135.1,20274,0,0,0,L,1122011218,0,122.23,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1454593528,103503.00
02/04/2016 08:45,2,0.229,ALERT,212.83,300.87,59.975,1454593503,"201051344000417","219011344069620",19.70,-6.50,0,298.17,309.59,4.6,2.5,0.000,316165.5,316165.5,20378,0,0,0,L,1122011218,0,122.01,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1454593530,103504.00
02/04/2016 08:45,2,0.072,ALERT,212.61,300.57,59.981,1454593503,"274151322000083","219011344069620",22.56,-6.00,0,298.77,302.98,1.6,0.0,0.000,590892.8,590892.8,9427,0,0,0,L,1151911521,0,121.55,122.91,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1454593532,103505.00
02/04/2016 08:45,2,0.119,ACTIVE,213.29,338.74,59.986,1454593503,"274151322000076","219011344069620",30.00,-5.00,0,298.77,348.66,3.7,1.6,0.013,627805.5,627805.5,9475,0,0,0,L,1151911521,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454593533,103506.00
02/04/2016 08:45,2,0.000,ALERT,213.29,302.98,59.975,1454593503,"201051344000868","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,308634.6,308634.6,15464,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454593535,103507.00
02/04/2016 08:45,2,0.082,ALERT,212.38,301.77,59.975,1454593503,"274151322000095","219011344069620",24.75,-6.50,0,299.67,303.28,2.1,0.1,0.000,621373.9,621373.9,9314,0,0,0,L,1151911521,0,121.78,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1454593537,103508.00
02/04/2016 08:45,2,0.000,ALERT,212.83,302.07,59.991,1454593503,"201051344000988","219011344069620",0.00,-6.00,0,298.17,304.78,0.0,0.0,0.000,307708.0,307708.0,15708,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454593539,103509.00
02/04/2016 08:45,2,0.143,ALERT,212.38,299.97,59.970,1454593503,"201051344001025","219011344069620",19.10,-7.00,0,298.17,308.39,2.8,0.7,0.000,320186.9,320186.9,20273,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1454593540,103510.00
02/04/2016 08:45,2,0.000,ALERT,213.06,302.37,59.949,1454593503,"201051344000458","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,317921.9,317921.9,15677,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454593542,103511.00
02/04/2016 08:45,2,0.000,ALERT,213.74,302.07,60.012,1454593503,"201051344000853","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,316208.2,316208.2,15374,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454593544,103512.00
02/04/2016 08:45,2,0.160,ALERT,212.83,300.87,59.986,1454593503,"201051344000685","219011344069620",18.03,-6.00,0,298.17,313.20,2.9,0.9,0.000,322126.1,322126.1,20161,0,0,0,L,1122011218,0,122.68,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1454593546,103513.00
02/04/2016 08:45,2,0.129,ALERT,212.83,300.87,59.996,1454593503,"201051344000917","219011344069620",13.00,-5.00,0,297.57,314.10,1.7,0.0,0.000,319850.3,319850.3,20134,0,0,0,L,1122011218,0,122.01,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1454593548,103514.00
02/04/2016 08:45,2,0.123,ALERT,212.83,301.17,59.991,1454593503,"201051344001145","219011344069620",17.41,-6.50,0,298.77,314.10,2.2,0.2,0.000,323792.5,323792.5,20080,0,0,0,L,1122011218,0,122.01,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1454593550,103515.00
02/04/2016 08:45,2,0.180,ALERT,212.83,300.27,59.965,1454593503,"201051344000651","219011344069620",17.57,-8.00,0,298.17,308.69,3.2,1.2,0.000,316567.3,316567.3,20305,0,0,0,L,1122011218,0,122.46,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1454593552,103516.00
02/04/2016 08:45,2,0.070,ALERT,212.16,299.67,59.996,1454593503,"274151322000088","219011344069620",23.95,-4.00,0,297.87,302.07,1.7,0.0,0.000,573824.7,573824.7,9203,0,0,0,L,1151911521,0,122.01,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1454593553,103517.00
02/04/2016 08:45,2,0.008,ALERT,213.06,299.37,60.002,1454593503,"274151322000068","219011344069620",45.03,-5.00,0,297.87,431.62,0.0,0.0,0.000,480040.1,480040.1,9849,0,0,0,L,1151911521,0,122.01,123.14,0002,-4,0,0,0,0,0,0,144,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1454593555,103518.00
02/04/2016 08:45,2,0.123,ALERT,212.16,300.87,59.981,1454593503,"201051344001135","219011344069620",19.72,-6.50,0,298.77,308.09,2.5,0.5,0.000,312930.3,312930.3,20299,0,0,0,L,1122011218,0,122.01,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1454593557,103519.00
02/04/2016 08:45,2,0.158,ALERT,212.83,303.28,59.975,1454593503,"201051344000594","219011344069620",18.61,-6.50,0,300.57,313.50,3.0,1.0,0.000,318947.2,318947.2,15705,0,0,0,L,1122011218,0,121.55,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1454593559,103520.00
02/04/2016 08:45,2,0.070,ALERT,212.83,300.87,59.970,1454593503,"201051344001203","219011344069620",32.08,-6.50,0,298.17,308.69,2.3,0.3,0.000,319465.5,319465.5,20269,0,0,0,L,1122011218,0,122.68,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1454593561,103521.00
02/04/2016 08:45,2,0.066,ALERT,212.38,300.27,59.991,1454593503,"274151322000054","219011344069620",22.40,-4.00,0,298.47,312.29,1.6,0.0,0.000,586381.2,586381.2,9216,0,0,0,L,1151911521,0,121.78,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1454593562,103522.00
02/04/2016 08:45,2,0.000,ALERT,213.51,302.07,59.981,1454593503,"201051344000867","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,308074.7,308074.7,15694,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454593564,103523.00
02/04/2016 08:45,2,0.141,ALERT,212.61,300.87,59.970,1454593503,"201051344001093","219011344069620",32.18,-5.00,0,298.47,310.19,4.6,2.5,0.000,318151.3,318151.3,20186,0,0,0,L,1122011218,0,122.01,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1454593566,103524.00
02/04/2016 08:45,2,0.000,ALERT,213.29,302.98,59.975,1454593503,"201051344000900","219011344069620",33.28,-6.50,0,300.27,318.61,0.0,0.0,0.000,323306.2,323306.2,15319,0,0,0,L,1122011218,0,122.01,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1454593568,103525.00
02/04/2016 08:45,2,0.164,ALERT,213.51,302.07,59.975,1454593503,"201051344000648","219011344069620",14.73,-7.00,0,299.67,315.60,2.5,0.4,0.000,316376.5,316376.5,15467,0,0,0,L,1122011218,0,121.55,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1454593570,103526.00
02/04/2016 08:45,2,0.000,ALERT,213.51,303.28,59.981,1454593503,"201051344000569","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,324887.0,324887.0,15260,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454593572,103527.00
02/04/2016 08:45,2,0.000,ALERT,213.06,302.68,59.981,1454593503,"201051344000983","219011344069620",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,317914.7,317914.7,15562,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454593573,103528.00
02/04/2016 08:45,2,0.000,ALERT,213.51,302.98,59.981,1454593503,"201051344001158","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,312934.3,312934.3,15719,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454593575,103529.00
02/04/2016 08:45,2,0.166,ALERT,213.96,303.28,59.981,1454593503,"201051344000576","219011344069620",14.35,-6.00,0,301.17,319.21,2.4,0.4,0.000,317843.0,317843.0,15344,0,0,0,L,1122011218,0,122.23,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1454593577,103530.00
02/04/2016 08:45,2,0.096,ALERT,212.38,299.67,59.938,1454593503,"274151322000087","219011344069620",23.18,-3.50,0,297.26,301.47,2.2,0.2,0.000,561424.7,561424.7,9247,0,0,0,L,1151911521,0,121.55,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1454593579,103531.00
02/04/2016 09:00,2,0.166,ALERT,214.19,316.20,59.928,1454594404,"201051344000645","219011344069620",25.54,-5.00,0,300.27,369.70,4.3,2.3,0.000,317100.5,317100.5,15432,0,0,0,L,1122011218,0,122.68,122.46,0100,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1454594406,103532.00
02/04/2016 09:00,2,0.131,ACTIVE,213.06,338.44,59.959,1454594404,"274151322000085","219011344069620",30.51,-2.50,0,299.07,371.81,4.1,2.0,0.004,589012.9,589012.9,9240,0,0,0,L,1151911521,0,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594407,103533.00
02/04/2016 09:00,2,0.182,ALERT,214.19,302.68,59.959,1454594404,"201051344000633","219011344069620",23.30,-6.00,0,298.47,367.00,4.3,2.2,0.000,308846.6,308846.6,15723,0,0,0,L,1122011218,0,122.68,122.68,0002,-6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1454594409,103534.00
02/04/2016 09:00,2,0.105,ALERT,213.74,302.68,59.959,1454594404,"201051344000469","219011344069620",31.17,-7.00,0,299.07,303.88,3.4,1.4,0.000,310298.8,310298.8,15690,0,0,0,L,1122011218,0,121.55,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1454594411,103535.00
02/04/2016 09:00,2,0.184,ACTIVE,212.61,338.14,59.965,1454594404,"201051344000646","219011344069620",27.83,-5.50,0,298.47,366.10,5.2,3.1,0.004,314585.9,314585.9,20304,0,0,0,L,1122011218,0,122.46,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594412,103536.00
02/04/2016 09:00,2,0.145,ACTIVE,212.61,338.14,59.954,1454594404,"274151322000052","219011344069620",29.62,-4.00,0,298.17,344.45,4.3,2.2,0.004,596571.6,596571.6,9437,0,0,0,L,1151911521,0,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594413,103537.00
02/04/2016 09:00,2,0.203,ALERT,213.06,338.44,59.959,1454594404,"201051344000585","219011344069620",23.78,-5.50,0,298.47,371.21,4.9,2.8,0.000,319587.5,319587.5,20296,0,0,0,L,1122011218,0,121.78,122.23,0002,-9,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594414,103538.00
02/04/2016 09:00,2,0.164,ALERT,212.61,302.07,59.965,1454594404,"201051344001230","219011344069620",21.31,-5.50,0,298.47,342.95,3.5,1.5,0.000,318837.3,318837.3,20153,0,0,0,L,1122011218,0,122.23,121.55,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1454594416,103539.00
02/04/2016 09:00,2,0.191,ALERT,213.29,302.98,59.954,1454594404,"201051344000582","219011344069620",23.84,-6.50,0,298.77,350.77,4.7,2.6,0.000,312717.9,312717.9,20271,0,0,0,L,1122011218,0,122.23,122.46,0002,-8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594418,103540.00
02/04/2016 09:00,2,0.291,ACTIVE,212.38,336.94,59.959,1454594404,"201051344000955","219011344069620",28.21,-5.00,0,299.07,361.29,8.3,6.1,0.018,322292.8,322292.8,20263,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594419,103541.00
02/04/2016 09:00,2,0.068,ALERT,212.83,338.74,59.970,1454594404,"274151322000094","219011344069620",28.94,-5.50,0,297.26,431.02,2.0,0.0,0.004,479894.3,479894.3,9690,0,0,0,L,1151911521,0,121.78,123.14,0002,-7,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594421,103542.00
02/04/2016 09:00,2,0.207,ALERT,213.51,303.28,59.954,1454594404,"201051344000579","219011344069620",23.89,-5.50,0,300.87,368.20,5.0,2.9,0.000,323488.9,323488.9,15690,0,0,0,L,1122011218,0,122.01,122.01,0002,-9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594423,103543.00
02/04/2016 09:00,2,0.186,ALERT,212.61,302.07,59.959,1454594404,"201051344000890","219011344069620",22.52,-5.00,0,299.07,346.86,4.2,2.2,0.000,320299.1,320299.1,20219,0,0,0,L,1122011218,0,122.23,121.33,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1454594424,103544.00
02/04/2016 09:00,2,0.268,ACTIVE,213.06,338.14,59.938,1454594404,"201051344000438","219011344069620",28.25,-5.50,0,299.67,362.49,7.7,5.5,0.009,322136.2,322136.2,20276,0,0,0,L,1122011218,0,122.46,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594425,103545.00
02/04/2016 09:00,2,0.262,ACTIVE,213.29,338.14,59.965,1454594404,"201051344000417","219011344069620",27.37,-5.00,0,298.17,362.79,7.3,5.1,0.000,316166.4,316166.4,20380,0,0,0,L,1122011218,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594426,103546.00
02/04/2016 09:00,2,0.109,ACTIVE,213.06,339.34,59.959,1454594404,"274151322000083","219011344069620",29.48,-4.00,0,298.17,351.97,3.3,1.3,0.009,590893.0,590893.0,9429,0,0,0,L,1151911521,0,122.01,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594427,103547.00
02/04/2016 09:00,2,0.211,ACTIVE,213.51,361.89,59.959,1454594404,"274151322000076","219011344069620",33.75,-3.00,0,336.04,388.94,7.2,5.1,0.031,627806.4,627806.4,9476,0,0,0,L,1151911521,0,122.46,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594428,103548.00
02/04/2016 09:00,2,0.127,ALERT,213.51,303.58,59.959,1454594404,"201051344000868","219011344069620",15.29,-6.00,0,300.87,317.10,2.0,0.0,0.000,308634.6,308634.6,15466,0,0,0,L,1122011218,0,122.01,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1454594430,103549.00
02/04/2016 09:00,2,0.148,ACTIVE,212.83,337.54,59.959,1454594404,"274151322000095","219011344069620",30.40,-5.00,0,299.97,351.97,4.6,2.5,0.009,621374.2,621374.2,9316,0,0,0,L,1151911521,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594431,103550.00
02/04/2016 09:00,2,0.131,ALERT,213.06,302.37,59.959,1454594404,"201051344000988","219011344069620",16.54,-6.00,0,297.26,312.59,2.2,0.2,0.000,307708.0,307708.0,15710,0,0,0,L,1122011218,0,121.55,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1454594433,103551.00
02/04/2016 09:00,2,0.186,ALERT,212.83,337.54,59.954,1454594404,"201051344001025","219011344069620",27.77,-6.00,0,297.87,355.88,5.2,3.1,0.004,320187.4,320187.4,20275,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594434,103552.00
02/04/2016 09:00,2,0.166,ALERT,213.29,302.68,59.965,1454594404,"201051344000458","219011344069620",18.98,-4.00,0,299.97,308.09,3.2,1.2,0.000,317922.1,317922.1,15679,0,0,0,L,1122011218,0,122.01,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1454594436,103553.00
02/04/2016 09:00,2,0.066,ALERT,214.19,302.68,59.965,1454594404,"201051344000853","219011344069620",32.14,-6.50,0,299.97,314.40,2.2,0.2,0.000,316208.2,316208.2,15376,0,0,0,L,1122011218,0,122.68,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1454594438,103554.00
02/04/2016 09:00,2,0.189,ALERT,213.29,302.68,59.970,1454594404,"201051344000685","219011344069620",23.91,-5.50,0,298.17,359.18,4.6,2.5,0.000,322126.6,322126.6,20163,0,0,0,L,1122011218,0,122.91,122.01,0002,-8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594440,103555.00
02/04/2016 09:00,2,0.168,ALERT,212.83,306.28,59.975,1454594404,"201051344000917","219011344069620",23.74,-4.00,0,296.96,359.48,4.1,2.0,0.000,319850.6,319850.6,20136,0,0,0,L,1122011218,0,122.01,122.23,0002,-8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594442,103556.00
02/04/2016 09:00,2,0.143,ALERT,212.83,301.77,59.965,1454594404,"201051344001145","219011344069620",22.86,-5.50,0,298.77,348.66,3.4,1.3,0.000,323792.8,323792.8,20082,0,0,0,L,1122011218,0,122.01,121.78,0002,-6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594444,103557.00
02/04/2016 09:00,2,0.213,ALERT,213.06,338.14,60.012,1454594404,"201051344000651","219011344069620",26.94,-7.00,0,297.87,381.12,5.8,3.7,0.000,316568.0,316568.0,20307,0,0,0,L,1122011218,0,122.68,121.55,0002,-8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594445,103558.00
02/04/2016 09:00,2,0.129,ACTIVE,212.61,338.44,59.959,1454594404,"274151322000088","219011344069620",30.38,-2.00,0,298.77,360.08,4.0,1.9,0.009,573825.0,573825.0,9205,0,0,0,L,1151911521,0,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594446,103559.00
02/04/2016 09:00,2,0.104,ALERT,213.51,338.74,59.975,1454594404,"274151322000068","219011344069620",29.90,-3.50,0,296.96,436.13,3.2,1.1,0.004,480040.2,480040.2,9851,0,0,0,L,1151911521,0,122.68,123.14,0002,-4,0,0,0,0,0,0,133,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594448,103560.00
02/04/2016 09:00,2,0.182,ALERT,212.61,323.72,59.965,1454594404,"201051344001135","219011344069620",20.95,-5.50,0,298.77,359.48,3.9,1.8,0.000,312930.6,312930.6,20301,0,0,0,L,1122011218,0,122.01,121.78,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594450,103561.00
02/04/2016 09:00,2,0.201,ACTIVE,213.29,338.44,59.970,1454594404,"201051344000594","219011344069620",27.69,-5.50,0,299.97,361.89,5.7,3.6,0.004,318947.8,318947.8,15707,0,0,0,L,1122011218,0,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594451,103562.00
02/04/2016 09:00,2,0.174,ALERT,212.61,301.77,59.975,1454594404,"201051344001203","219011344069620",23.44,-6.00,0,298.17,412.08,4.1,2.1,0.000,319465.8,319465.8,20271,0,0,0,L,1122011218,0,122.46,121.55,0002,-8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1454594453,103563.00
02/04/2016 09:00,2,0.111,ACTIVE,212.83,337.84,59.970,1454594404,"274151322000054","219011344069620",29.90,-2.50,0,298.17,356.48,3.4,1.3,0.000,586381.3,586381.3,9218,0,0,0,L,1151911521,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594454,103564.00
02/04/2016 09:00,2,0.143,ALERT,213.74,302.07,59.975,1454594404,"201051344000867","219011344069620",21.57,-5.00,0,299.37,345.66,3.1,1.1,0.000,308074.8,308074.8,15696,0,0,0,L,1122011218,0,122.23,122.23,0002,-8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1454594455,103565.00
02/04/2016 09:00,2,0.223,ALERT,212.83,302.07,59.975,1454594404,"201051344001093","219011344069620",21.71,-4.00,0,297.87,337.84,4.9,2.8,0.000,318151.9,318151.9,20188,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1454594457,103566.00
02/04/2016 09:00,2,0.084,ALERT,213.51,302.68,60.012,1454594404,"201051344000900","219011344069620",22.86,-6.00,0,299.67,343.55,2.0,0.0,0.000,323306.2,323306.2,15321,0,0,0,L,1122011218,0,122.23,122.01,0002,-8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1454594459,103567.00
02/04/2016 09:00,2,0.205,ALERT,213.74,326.72,59.981,1454594404,"201051344000648","219011344069620",25.37,-6.50,0,299.37,354.97,5.3,3.2,0.000,316377.0,316377.0,15469,0,0,0,L,1122011218,0,121.78,122.68,0002,-9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594461,103568.00
02/04/2016 09:00,2,0.092,ALERT,213.51,303.28,59.975,1454594404,"201051344000569","219011344069620",31.95,-6.00,0,300.57,314.70,3.0,1.0,0.000,324887.0,324887.0,15262,0,0,0,L,1122011218,0,121.55,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1454594463,103569.00
02/04/2016 09:00,2,0.080,ALERT,213.51,305.38,59.965,1454594404,"201051344000983","219011344069620",25.70,-6.00,0,299.97,314.40,1.9,0.0,0.000,317914.7,317914.7,15564,0,0,0,L,1122011218,0,122.01,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1454594464,103570.00
02/04/2016 09:00,2,0.139,ALERT,213.51,302.37,60.007,1454594404,"201051344001158","219011344069620",21.81,-6.50,0,299.67,345.36,3.1,1.1,0.000,312934.4,312934.4,15721,0,0,0,L,1122011218,0,122.01,122.23,0002,-6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1454594467,103571.00
02/04/2016 09:00,2,0.209,ALERT,213.96,303.58,59.975,1454594404,"201051344000576","219011344069620",23.68,-5.50,0,300.27,371.81,5.0,2.9,0.000,317843.4,317843.4,15346,0,0,0,L,1122011218,0,122.46,122.23,0002,-8,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594469,103572.00
02/04/2016 09:00,2,0.158,ACTIVE,213.06,337.54,59.944,1454594404,"274151322000087","219011344069620",29.88,-1.50,0,297.87,364.59,4.8,2.7,0.018,561425.2,561425.2,9249,0,0,0,L,1151911521,0,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454594470,103573.00
02/04/2016 09:15,2,0.223,ALERT,212.83,337.84,59.981,1454595304,"201051344000645","219011344069620",27.61,-3.00,0,300.27,378.42,6.3,4.1,0.009,317101.7,317101.7,15434,0,0,0,L,1122011218,0,122.01,122.01,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595306,103574.00
02/04/2016 09:15,2,0.201,ACTIVE,212.38,359.78,59.954,1454595304,"274151322000085","219011344069620",33.46,-1.00,0,335.74,383.83,6.9,4.7,0.027,589014.3,589014.3,9241,0,0,0,L,1151911521,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595306,103575.00
02/04/2016 09:15,2,0.238,ACTIVE,213.06,339.04,59.986,1454595304,"201051344000633","219011344069620",26.80,-4.00,0,299.07,364.59,6.5,4.3,0.013,308847.8,308847.8,15725,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595307,103576.00
02/04/2016 09:15,2,0.197,ALERT,212.38,301.17,59.981,1454595304,"201051344000469","219011344069620",20.69,-6.50,0,299.37,346.56,4.2,2.1,0.000,310299.5,310299.5,15692,0,0,0,L,1122011218,0,121.10,122.23,0002,-8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1454595309,103577.00
02/04/2016 09:15,2,0.238,ALERT,212.38,338.14,59.965,1454595304,"201051344000646","219011344069620",30.59,-3.50,0,299.67,343.85,7.4,5.2,0.022,314587.3,314587.3,20305,0,0,0,L,1122011218,0,122.01,121.78,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595311,103578.00
02/04/2016 09:15,2,0.203,ACTIVE,212.16,338.74,59.965,1454595304,"274151322000052","219011344069620",30.43,-2.00,0,334.24,392.85,6.3,4.2,0.027,596572.8,596572.8,9438,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595312,103579.00
02/04/2016 09:15,2,0.232,ACTIVE,212.83,338.44,59.975,1454595304,"201051344000585","219011344069620",30.95,-3.00,0,299.37,368.50,7.3,5.1,0.013,319588.9,319588.9,20298,0,0,0,L,1122011218,0,121.33,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595313,103580.00
02/04/2016 09:15,2,0.225,ACTIVE,212.61,337.54,59.996,1454595304,"201051344001230","219011344069620",22.42,-3.00,0,300.27,352.27,5.1,3.0,0.000,318838.1,318838.1,20155,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595314,103581.00
02/04/2016 09:15,2,0.225,ACTIVE,213.06,338.14,59.975,1454595304,"201051344000582","219011344069620",29.52,-5.00,0,300.87,372.41,6.8,4.6,0.009,312719.2,312719.2,20273,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595315,103582.00
02/04/2016 09:15,2,0.340,ACTIVE,212.16,351.97,59.986,1454595304,"201051344000955","219011344069620",32.66,-3.00,0,330.63,375.71,11.2,8.9,0.040,322295.3,322295.3,20264,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595316,103583.00
02/04/2016 09:15,2,0.121,ACTIVE,212.16,338.44,59.970,1454595304,"274151322000094","219011344069620",30.34,-3.50,0,298.17,464.08,3.8,1.7,0.013,479894.9,479894.9,9692,0,0,0,L,1151911521,0,121.55,122.46,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595316,103584.00
02/04/2016 09:15,2,0.248,ACTIVE,212.38,336.94,59.986,1454595304,"201051344000579","219011344069620",29.62,-3.50,0,301.47,358.88,7.5,5.3,0.009,323490.3,323490.3,15692,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595317,103585.00
02/04/2016 09:15,2,0.221,ACTIVE,212.38,336.94,59.981,1454595304,"201051344000890","219011344069620",26.86,-2.50,0,299.67,345.36,6.0,3.9,0.000,320300.2,320300.2,20221,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595318,103586.00
02/04/2016 09:15,2,0.320,ACTIVE,212.61,349.26,60.007,1454595304,"201051344000438","219011344069620",32.40,-3.50,0,313.50,369.70,10.6,8.3,0.027,322138.5,322138.5,20277,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595319,103587.00
02/04/2016 09:15,2,0.324,ALERT,212.61,337.54,59.975,1454595304,"201051344000417","219011344069620",29.14,-3.00,0,299.37,371.51,9.6,7.3,0.018,316168.4,316168.4,20381,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595321,103588.00
02/04/2016 09:15,2,0.172,ACTIVE,212.61,338.44,59.970,1454595304,"274151322000083","219011344069620",30.93,-2.00,0,311.99,379.02,5.4,3.3,0.027,590893.9,590893.9,9430,0,0,0,L,1151911521,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595322,103589.00
02/04/2016 09:15,2,0.336,ACTIVE,213.06,375.41,59.970,1454595304,"274151322000076","219011344069620",35.07,-1.00,0,336.94,403.07,11.9,9.6,0.062,627809.3,627809.3,9477,0,0,0,L,1151911521,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595323,103590.00
02/04/2016 09:15,2,0.160,ALERT,212.16,302.07,59.981,1454595304,"201051344000868","219011344069620",22.11,-5.50,0,301.17,377.82,3.6,1.5,0.000,308635.0,308635.0,15468,0,0,0,L,1122011218,0,121.33,122.01,0002,-7,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595325,103591.00
02/04/2016 09:15,2,0.246,ACTIVE,211.93,339.95,60.012,1454595304,"274151322000095","219011344069620",31.39,-2.50,0,335.44,367.90,7.8,5.6,0.040,621375.9,621375.9,9317,0,0,0,L,1151911521,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595326,103592.00
02/04/2016 09:15,2,0.154,ALERT,211.93,300.87,60.023,1454595304,"201051344000988","219011344069620",23.26,-5.00,0,297.87,355.88,3.6,1.6,0.000,307708.5,307708.5,15712,0,0,0,L,1122011218,0,121.10,121.78,0002,-7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595328,103593.00
02/04/2016 09:15,2,0.250,ACTIVE,212.38,336.64,59.970,1454595304,"201051344001025","219011344069620",29.36,-4.00,0,299.37,370.90,7.5,5.3,0.013,320188.9,320188.9,20277,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595329,103594.00
02/04/2016 09:15,2,0.195,ALERT,212.16,301.47,59.975,1454595304,"201051344000458","219011344069620",23.56,-3.00,0,300.57,395.25,4.7,2.6,0.000,317922.8,317922.8,15681,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595330,103595.00
02/04/2016 09:15,2,0.156,ALERT,212.83,301.17,59.959,1454595304,"201051344000853","219011344069620",20.61,-5.50,0,299.97,345.66,3.3,1.2,0.000,316208.5,316208.5,15378,0,0,0,L,1122011218,0,121.78,122.23,0002,-5,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1454595332,103596.00
02/04/2016 09:15,2,0.266,ACTIVE,213.06,339.04,59.975,1454595304,"201051344000685","219011344069620",25.92,-3.00,0,299.97,372.71,7.0,4.8,0.004,322127.8,322127.8,20165,0,0,0,L,1122011218,0,122.46,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595333,103597.00
02/04/2016 09:15,2,0.223,ALERT,212.83,338.44,59.981,1454595304,"201051344000917","219011344069620",29.52,-2.50,0,298.47,376.01,6.7,4.5,0.013,319851.8,319851.8,20138,0,0,0,L,1122011218,0,121.78,122.23,0002,-6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595335,103598.00
02/04/2016 09:15,2,0.180,ALERT,212.83,338.14,59.975,1454595304,"201051344001145","219011344069620",28.67,-3.50,0,299.97,367.00,5.2,3.1,0.004,323793.6,323793.6,20084,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595337,103599.00
02/04/2016 09:15,2,0.291,ACTIVE,212.61,337.84,59.991,1454595304,"201051344000651","219011344069620",27.55,-5.50,0,299.07,378.72,8.1,5.9,0.018,316569.5,316569.5,20309,0,0,0,L,1122011218,0,122.23,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595338,103600.00
02/04/2016 09:15,2,0.209,ACTIVE,212.16,360.38,59.986,1454595304,"274151322000088","219011344069620",33.50,0.00,0,334.84,378.42,7.1,4.9,0.022,573826.4,573826.4,9206,0,0,0,L,1151911521,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595339,103601.00
02/04/2016 09:15,2,0.172,ACTIVE,213.06,350.77,59.965,1454595304,"274151322000068","219011344069620",32.58,-1.00,0,327.92,445.45,5.7,3.6,0.022,480041.3,480041.3,9853,0,0,0,L,1151911521,0,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595340,103602.00
02/04/2016 09:15,2,0.225,ACTIVE,212.38,336.34,59.975,1454595304,"201051344001135","219011344069620",26.86,-4.00,0,299.67,362.19,6.1,4.0,0.013,312931.6,312931.6,20303,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595341,103603.00
02/04/2016 09:15,2,0.264,ALERT,212.16,343.55,59.981,1454595304,"201051344000594","219011344069620",31.75,-4.00,0,300.57,371.21,8.5,6.3,0.022,318949.4,318949.4,15708,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595342,103604.00
02/04/2016 09:15,2,0.248,ACTIVE,212.61,337.54,59.981,1454595304,"201051344001203","219011344069620",26.34,-4.00,0,299.97,387.74,6.7,4.5,0.009,319467.0,319467.0,20273,0,0,0,L,1122011218,0,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595343,103605.00
02/04/2016 09:15,2,0.182,ACTIVE,212.38,351.07,59.970,1454595304,"274151322000054","219011344069620",32.50,-0.50,0,330.63,388.94,6.0,3.9,0.027,586382.3,586382.3,9219,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595344,103606.00
02/04/2016 09:15,2,0.178,ACTIVE,212.83,337.54,59.981,1454595304,"201051344000867","219011344069620",28.01,-3.00,0,300.27,361.89,5.1,3.0,0.004,308075.6,308075.6,15698,0,0,0,L,1122011218,0,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595345,103607.00
02/04/2016 09:15,2,0.258,ACTIVE,212.61,337.84,59.981,1454595304,"201051344001093","219011344069620",28.29,-2.50,0,299.67,355.28,7.4,5.2,0.009,318153.2,318153.2,20190,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595346,103608.00
02/04/2016 09:15,2,0.145,ACTIVE,212.38,338.14,59.975,1454595304,"201051344000900","219011344069620",26.20,-4.00,0,300.57,358.28,3.9,1.8,0.009,323306.6,323306.6,15323,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595347,103609.00
02/04/2016 09:15,2,0.248,ACTIVE,212.61,337.54,59.975,1454595304,"201051344000648","219011344069620",30.26,-5.00,0,300.57,391.94,7.6,5.4,0.013,316378.5,316378.5,15471,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595348,103610.00
02/04/2016 09:15,2,0.160,ALERT,212.61,302.68,59.965,1454595304,"201051344000569","219011344069620",20.75,-5.50,0,300.57,354.37,3.4,1.4,0.000,324887.4,324887.4,15264,0,0,0,L,1122011218,0,121.33,122.01,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1454595350,103611.00
02/04/2016 09:15,2,0.152,ALERT,212.38,302.07,59.981,1454595304,"201051344000983","219011344069620",23.48,-5.00,0,300.27,391.04,3.7,1.6,0.000,317915.1,317915.1,15566,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1454595351,103612.00
02/04/2016 09:15,2,0.209,ACTIVE,212.61,337.84,59.981,1454595304,"201051344001158","219011344069620",24.25,-5.00,0,300.27,362.19,5.2,3.1,0.000,312935.2,312935.2,15723,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595352,103613.00
