ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 09:15,2,0.252,ACTIVE,213.06,338.44,59.970,1454595304,"201051344000576","219011344069620",29.02,-4.00,0,301.17,388.64,7.5,5.3,0.018,317844.8,317844.8,15348,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595353,103614.00
02/04/2016 09:15,2,0.250,ACTIVE,212.38,364.59,59.996,1454595304,"274151322000087","219011344069620",33.79,0.50,0,334.84,385.93,8.7,6.4,0.035,561426.6,561426.6,9250,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454595354,103615.00
02/04/2016 09:30,2,0.227,ACTIVE,213.29,338.74,59.970,1454596204,"201051344000645","219011344069620",28.19,-2.50,0,299.07,375.41,6.5,4.3,0.009,317103.0,317103.0,15436,0,0,0,L,1122011218,0,122.23,122.23,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596205,103616.00
02/04/2016 09:30,2,0.219,ACTIVE,212.83,362.19,59.975,1454596204,"274151322000085","219011344069620",33.60,0.00,0,336.34,381.42,7.5,5.3,0.031,589015.9,589015.9,9242,0,0,0,L,1151911521,0,122.68,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596206,103617.00
02/04/2016 09:30,2,0.252,ALERT,213.51,339.95,59.975,1454596204,"201051344000633","219011344069620",26.48,-3.00,0,297.57,363.39,6.8,4.6,0.004,308849.2,308849.2,15726,0,0,0,L,1122011218,0,122.23,122.23,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596207,103618.00
02/04/2016 09:30,2,0.199,ALERT,212.61,302.07,59.970,1454596204,"201051344000469","219011344069620",21.97,-5.50,0,298.47,351.97,4.5,2.4,0.000,310300.2,310300.2,15694,0,0,0,L,1122011218,0,121.10,122.23,0002,-7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596209,103619.00
02/04/2016 09:30,2,0.254,ACTIVE,212.61,338.74,59.933,1454596204,"201051344000646","219011344069620",30.63,-1.50,0,331.83,364.89,7.9,5.7,0.022,314588.8,314588.8,20307,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596210,103620.00
02/04/2016 09:30,2,0.213,ACTIVE,212.16,338.74,59.965,1454596204,"274151322000052","219011344069620",30.79,0.00,0,334.84,388.64,6.6,4.5,0.027,596574.2,596574.2,9439,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596211,103621.00
02/04/2016 09:30,2,0.248,ACTIVE,212.83,338.74,60.002,1454596204,"201051344000585","219011344069620",30.81,-1.50,0,332.13,367.00,7.7,5.5,0.022,319590.6,319590.6,20299,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596212,103622.00
02/04/2016 09:30,2,0.225,ALERT,212.83,337.54,59.975,1454596204,"201051344001230","219011344069620",22.54,-1.00,0,299.67,362.19,5.2,3.0,0.000,318839.0,318839.0,20156,0,0,0,L,1122011218,0,122.23,121.55,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596214,103623.00
02/04/2016 09:30,2,0.232,ACTIVE,213.29,338.74,59.975,1454596204,"201051344000582","219011344069620",30.08,-3.50,0,308.39,369.70,7.1,5.0,0.013,312720.6,312720.6,20274,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596215,103624.00
02/04/2016 09:30,2,0.344,ACTIVE,212.38,351.07,60.002,1454596204,"201051344000955","219011344069620",32.50,-2.00,0,332.43,371.81,11.3,9.0,0.044,322298.0,322298.0,20265,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596216,103625.00
02/04/2016 09:30,2,0.123,ACTIVE,212.61,339.34,59.959,1454596204,"274151322000094","219011344069620",30.47,-1.50,0,335.74,458.97,3.9,1.8,0.018,479895.7,479895.7,9693,0,0,0,L,1151911521,0,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596217,103626.00
02/04/2016 09:30,2,0.266,ACTIVE,212.83,337.84,59.975,1454596204,"201051344000579","219011344069620",29.02,-2.00,0,315.30,370.30,7.8,5.6,0.013,323491.8,323491.8,15693,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596217,103627.00
02/04/2016 09:30,2,0.223,ALERT,212.61,337.54,59.959,1454596204,"201051344000890","219011344069620",27.45,-1.00,0,299.07,342.35,6.2,4.1,0.004,320301.3,320301.3,20222,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596219,103628.00
02/04/2016 09:30,2,0.328,ACTIVE,213.06,339.65,59.970,1454596204,"201051344000438","219011344069620",31.37,-2.00,0,333.33,365.19,10.5,8.2,0.031,322140.9,322140.9,20278,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596220,103629.00
02/04/2016 09:30,2,0.318,ACTIVE,213.06,338.74,59.965,1454596204,"201051344000417","219011344069620",29.44,-1.00,0,332.13,369.10,9.5,7.3,0.022,316170.5,316170.5,20383,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596221,103630.00
02/04/2016 09:30,2,0.176,ACTIVE,212.61,338.44,59.954,1454596204,"274151322000083","219011344069620",31.07,-1.00,0,334.84,381.73,5.5,3.4,0.013,590894.9,590894.9,9431,0,0,0,L,1151911521,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596222,103631.00
02/04/2016 09:30,2,0.340,ACTIVE,213.06,375.11,59.959,1454596204,"274151322000076","219011344069620",35.01,1.00,0,336.64,397.96,12.1,9.7,0.062,627812.3,627812.3,9478,0,0,0,L,1151911521,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596223,103632.00
02/04/2016 09:30,2,0.158,ALERT,212.83,302.98,59.954,1454596204,"201051344000868","219011344069620",22.98,-4.00,0,299.97,351.07,3.7,1.7,0.000,308635.6,308635.6,15470,0,0,0,L,1122011218,0,121.55,122.46,0002,-6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596225,103633.00
02/04/2016 09:30,2,0.248,ACTIVE,212.61,339.34,59.944,1454596204,"274151322000095","219011344069620",30.97,-1.00,0,335.44,363.69,7.8,5.6,0.035,621377.7,621377.7,9318,0,0,0,L,1151911521,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596226,103634.00
02/04/2016 09:30,2,0.154,ALERT,212.38,302.37,59.944,1454596204,"201051344000988","219011344069620",23.62,-3.50,0,296.96,357.68,3.7,1.7,0.000,307709.1,307709.1,15714,0,0,0,L,1122011218,0,121.33,122.01,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596228,103635.00
02/04/2016 09:30,2,0.238,ACTIVE,212.83,342.65,59.949,1454596204,"201051344001025","219011344069620",31.73,-2.50,0,332.43,368.80,7.7,5.5,0.013,320190.4,320190.4,20278,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596229,103636.00
02/04/2016 09:30,2,0.191,ALERT,212.61,302.37,59.959,1454596204,"201051344000458","219011344069620",23.76,-2.50,0,299.67,351.37,4.7,2.6,0.000,317923.6,317923.6,15683,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596230,103637.00
02/04/2016 09:30,2,0.152,ALERT,213.29,302.07,59.954,1454596204,"201051344000853","219011344069620",20.97,-5.00,0,299.37,364.89,3.3,1.2,0.000,316208.9,316208.9,15380,0,0,0,L,1122011218,0,122.23,122.46,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596232,103638.00
02/04/2016 09:30,2,0.242,ALERT,213.29,339.34,59.949,1454596204,"201051344000685","219011344069620",28.21,-2.00,0,298.77,365.49,6.9,4.8,0.009,322129.1,322129.1,20166,0,0,0,L,1122011218,0,122.68,121.78,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596234,103639.00
02/04/2016 09:30,2,0.221,ACTIVE,213.06,339.04,59.970,1454596204,"201051344000917","219011344069620",29.60,-1.50,0,330.33,375.11,6.7,4.5,0.009,319853.1,319853.1,20140,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596235,103640.00
02/04/2016 09:30,2,0.178,ACTIVE,213.06,338.44,59.959,1454596204,"201051344001145","219011344069620",28.67,-1.50,0,299.07,378.42,5.2,3.1,0.004,323794.6,323794.6,20086,0,0,0,L,1122011218,0,122.01,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596236,103641.00
02/04/2016 09:30,2,0.289,ACTIVE,213.06,338.44,59.922,1454596204,"201051344000651","219011344069620",28.39,-4.00,0,332.43,370.00,8.3,6.1,0.013,316571.2,316571.2,20310,0,0,0,L,1122011218,0,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596237,103642.00
02/04/2016 09:30,2,0.180,ACTIVE,211.93,354.97,59.954,1454596204,"274151322000088","219011344069620",32.94,1.50,0,335.14,385.63,6.0,3.9,0.031,573827.7,573827.7,9207,0,0,0,L,1151911521,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596238,103643.00
02/04/2016 09:30,2,0.166,ACTIVE,213.29,344.15,59.938,1454596204,"274151322000068","219011344069620",31.87,0.50,0,337.24,443.64,5.4,3.3,0.027,480042.4,480042.4,9854,0,0,0,L,1151911521,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596239,103644.00
02/04/2016 09:30,2,0.203,ACTIVE,212.61,337.54,59.954,1454596204,"201051344001135","219011344069620",30.16,-2.50,0,328.82,368.50,6.2,4.1,0.013,312932.7,312932.7,20304,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596240,103645.00
02/04/2016 09:30,2,0.266,ACTIVE,212.38,338.14,59.933,1454596204,"201051344000594","219011344069620",31.13,-2.50,0,331.83,369.10,8.3,6.1,0.027,318951.1,318951.1,15710,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596241,103646.00
02/04/2016 09:30,2,0.244,ACTIVE,212.83,338.44,59.949,1454596204,"201051344001203","219011344069620",25.84,-3.00,0,315.60,356.78,6.5,4.3,0.018,319468.2,319468.2,20274,0,0,0,L,1122011218,0,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596242,103647.00
02/04/2016 09:30,2,0.176,ACTIVE,212.61,341.75,59.954,1454596204,"274151322000054","219011344069620",31.65,1.00,0,334.84,382.93,5.6,3.5,0.013,586383.5,586383.5,9220,0,0,0,L,1151911521,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596243,103648.00
02/04/2016 09:30,2,0.180,ALERT,213.06,337.84,59.954,1454596204,"201051344000867","219011344069620",27.95,-2.50,0,299.07,349.86,5.1,3.0,0.000,308076.4,308076.4,15699,0,0,0,L,1122011218,0,122.01,121.78,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596244,103649.00
02/04/2016 09:30,2,0.264,ALERT,212.83,339.04,59.965,1454596204,"201051344001093","219011344069620",27.43,-1.50,0,298.77,354.67,7.4,5.2,0.004,318154.6,318154.6,20191,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596246,103650.00
02/04/2016 09:30,2,0.129,ALERT,212.61,338.14,59.975,1454596204,"201051344000900","219011344069620",28.41,-3.00,0,299.07,373.01,3.7,1.7,0.013,323307.2,323307.2,15324,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596248,103651.00
02/04/2016 09:30,2,0.244,ACTIVE,212.83,338.44,59.959,1454596204,"201051344000648","219011344069620",30.10,-4.00,0,325.82,369.40,7.5,5.3,0.013,316380.0,316380.0,15472,0,0,0,L,1122011218,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596249,103652.00
02/04/2016 09:30,2,0.164,ALERT,212.83,302.98,59.965,1454596204,"201051344000569","219011344069620",20.97,-4.00,0,299.97,355.58,3.5,1.5,0.000,324887.8,324887.8,15266,0,0,0,L,1122011218,0,121.33,122.23,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596251,103653.00
02/04/2016 09:30,2,0.152,ALERT,212.61,302.98,59.954,1454596204,"201051344000983","219011344069620",23.52,-3.50,0,299.97,357.98,3.6,1.6,0.000,317915.6,317915.6,15568,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596252,103654.00
02/04/2016 09:30,2,0.205,ALERT,213.06,338.74,59.949,1454596204,"201051344001158","219011344069620",25.29,-3.50,0,299.07,348.96,5.2,3.1,0.000,312936.1,312936.1,15724,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596254,103655.00
02/04/2016 09:30,2,0.275,ACTIVE,213.51,339.95,59.917,1454596204,"201051344000576","219011344069620",25.54,-3.00,0,311.39,376.62,7.1,4.9,0.013,317846.2,317846.2,15349,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596255,103656.00
02/04/2016 09:30,2,0.244,ACTIVE,212.61,360.08,59.954,1454596204,"274151322000087","219011344069620",33.52,1.50,0,335.44,386.83,8.3,6.1,0.031,561428.4,561428.4,9251,0,0,0,L,1151911521,0,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454596256,103657.00
02/04/2016 09:45,2,0.250,ALERT,213.51,349.26,59.944,1454597103,"201051344000645","219011344069620",32.48,-2.00,0,300.87,372.41,8.2,6.0,0.022,317104.4,317104.4,15437,0,0,0,L,1122011218,0,122.46,122.23,0002,-5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597105,103658.00
02/04/2016 09:45,2,0.303,ACTIVE,212.83,367.90,59.975,1454597103,"274151322000085","219011344069620",34.25,1.50,0,336.94,379.92,10.6,8.3,0.053,589017.8,589017.8,9243,0,0,0,L,1151911521,0,122.68,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597106,103659.00
02/04/2016 09:45,2,0.277,ACTIVE,213.74,341.15,59.991,1454597103,"201051344000633","219011344069620",30.79,-2.50,0,297.87,357.38,8.7,6.4,0.027,308850.7,308850.7,15728,0,0,0,L,1122011218,0,122.46,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597107,103660.00
02/04/2016 09:45,2,0.215,ACTIVE,213.29,334.84,59.996,1454597103,"201051344000469","219011344069620",26.82,-4.00,0,299.37,365.49,5.9,3.7,0.000,310301.0,310301.0,15696,0,0,0,L,1122011218,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597108,103661.00
02/04/2016 09:45,2,0.295,ACTIVE,212.83,344.76,59.959,1454597103,"201051344000646","219011344069620",31.83,0.00,0,332.73,365.19,9.6,7.3,0.031,314590.5,314590.5,20308,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597109,103662.00
02/04/2016 09:45,2,0.264,ACTIVE,212.61,370.90,59.981,1454597103,"274151322000052","219011344069620",34.53,2.50,0,334.84,384.73,9.2,7.0,0.031,596575.9,596575.9,9440,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597110,103663.00
02/04/2016 09:45,2,0.301,ACTIVE,213.06,350.77,59.981,1454597103,"201051344000585","219011344069620",32.48,0.00,0,332.43,364.89,9.9,7.6,0.040,319592.4,319592.4,20300,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597111,103664.00
02/04/2016 09:45,2,0.248,ACTIVE,212.83,337.84,59.986,1454597103,"201051344001230","219011344069620",25.11,0.00,0,299.67,340.55,6.3,4.2,0.009,318840.0,318840.0,20158,0,0,0,L,1122011218,0,122.23,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597112,103665.00
02/04/2016 09:45,2,0.271,ACTIVE,213.51,339.95,59.986,1454597103,"201051344000582","219011344069620",31.37,-2.50,0,323.72,363.99,8.7,6.4,0.027,312722.2,312722.2,20275,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597113,103666.00
02/04/2016 09:45,2,0.451,ACTIVE,212.38,342.05,59.986,1454597103,"201051344000955","219011344069620",31.45,-0.50,0,332.43,366.70,14.4,12.0,0.071,322300.9,322300.9,20266,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597113,103667.00
02/04/2016 09:45,2,0.172,ACTIVE,212.83,362.19,59.975,1454597103,"274151322000094","219011344069620",33.75,0.00,0,336.04,425.61,5.9,3.8,0.031,479896.6,479896.6,9694,0,0,0,L,1151911521,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597114,103668.00
02/04/2016 09:45,2,0.307,ACTIVE,213.06,338.44,59.944,1454597103,"201051344000579","219011344069620",30.95,-1.50,0,326.72,351.67,9.6,7.4,0.027,323493.6,323493.6,15694,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597115,103669.00
02/04/2016 09:45,2,0.262,ACTIVE,212.83,337.54,59.986,1454597103,"201051344000890","219011344069620",27.69,0.50,0,299.97,343.25,7.3,5.2,0.018,320302.6,320302.6,20224,0,0,0,L,1122011218,0,122.23,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597116,103670.00
02/04/2016 09:45,2,0.404,ACTIVE,212.61,345.66,59.975,1454597103,"201051344000438","219011344069620",31.95,-1.00,0,333.03,363.99,13.2,10.8,0.062,322143.5,322143.5,20279,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597117,103671.00
02/04/2016 09:45,2,0.352,ACTIVE,213.06,342.65,59.981,1454597103,"201051344000417","219011344069620",31.67,0.50,0,332.73,363.99,11.3,9.0,0.035,316172.7,316172.7,20384,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597118,103672.00
02/04/2016 09:45,2,0.201,ACTIVE,212.83,364.59,59.986,1454597103,"274151322000083","219011344069620",34.05,1.00,0,335.74,377.22,7.0,4.8,0.022,590896.1,590896.1,9432,0,0,0,L,1151911521,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597119,103673.00
02/04/2016 09:45,2,0.467,ACTIVE,213.51,377.82,59.959,1454597103,"274151322000076","219011344069620",35.01,2.50,0,333.33,392.25,16.6,14.1,0.102,627815.8,627815.8,9479,0,0,0,L,1151911521,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597120,103674.00
02/04/2016 09:45,2,0.182,ACTIVE,212.83,339.04,59.981,1454597103,"201051344000868","219011344069620",27.49,-3.00,0,300.87,353.47,5.1,3.0,0.004,308636.3,308636.3,15472,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597121,103675.00
02/04/2016 09:45,2,0.338,ACTIVE,212.61,346.56,59.975,1454597103,"274151322000095","219011344069620",31.93,0.00,0,335.44,358.58,10.9,8.6,0.057,621379.8,621379.8,9319,0,0,0,L,1151911521,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597122,103676.00
02/04/2016 09:45,2,0.180,ALERT,212.61,339.65,59.981,1454597103,"201051344000988","219011344069620",28.27,-2.50,0,297.87,364.89,5.1,3.0,0.000,307709.8,307709.8,15716,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597123,103677.00
02/04/2016 09:45,2,0.293,ACTIVE,212.61,351.37,59.981,1454597103,"201051344001025","219011344069620",32.68,-1.00,0,333.63,366.10,9.8,7.5,0.031,320192.2,320192.2,20279,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597124,103678.00
02/04/2016 09:45,2,0.242,ALERT,212.83,338.44,59.933,1454597103,"201051344000458","219011344069620",25.13,-1.00,0,300.27,361.59,6.2,4.0,0.004,317924.6,317924.6,15685,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597126,103679.00
02/04/2016 09:45,2,0.178,ACTIVE,213.51,325.52,60.018,1454597103,"201051344000853","219011344069620",24.43,-3.50,0,299.67,363.39,4.5,2.4,0.000,316209.4,316209.4,15382,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597127,103680.00
02/04/2016 09:45,2,0.268,ACTIVE,213.06,339.34,59.975,1454597103,"201051344000685","219011344069620",30.71,-1.00,0,299.37,353.77,8.3,6.1,0.027,322130.6,322130.6,20168,0,0,0,L,1122011218,0,122.68,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597128,103681.00
02/04/2016 09:45,2,0.266,ACTIVE,212.83,344.15,60.023,1454597103,"201051344000917","219011344069620",31.73,-0.50,0,330.33,357.98,8.6,6.4,0.031,319854.6,319854.6,20141,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597129,103682.00
02/04/2016 09:45,2,0.209,ALERT,213.06,338.44,59.981,1454597103,"201051344001145","219011344069620",30.69,-0.50,0,299.97,371.51,6.5,4.4,0.013,323795.6,323795.6,20087,0,0,0,L,1122011218,0,122.01,121.78,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597131,103683.00
02/04/2016 09:45,2,0.309,ACTIVE,212.61,341.75,59.970,1454597103,"201051344000651","219011344069620",31.59,-3.00,0,333.63,364.89,9.9,7.6,0.031,316573.1,316573.1,20311,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597132,103684.00
02/04/2016 09:45,2,0.232,ACTIVE,212.16,370.90,59.975,1454597103,"274151322000088","219011344069620",34.75,3.30,0,335.14,382.33,8.1,5.9,0.031,573829.1,573829.1,9208,0,0,0,L,1151911521,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597133,103685.00
02/04/2016 09:45,2,0.207,ACTIVE,213.29,388.34,59.965,1454597103,"274151322000068","219011344069620",36.44,3.00,0,337.54,439.43,7.7,5.5,0.035,480043.7,480043.7,9855,0,0,0,L,1151911521,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597134,103686.00
02/04/2016 09:45,2,0.240,ACTIVE,212.61,341.75,59.981,1454597103,"201051344001135","219011344069620",31.65,-1.50,0,332.73,365.49,7.7,5.5,0.031,312934.1,312934.1,20305,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597135,103687.00
02/04/2016 09:45,2,0.312,ACTIVE,212.61,342.65,59.970,1454597103,"201051344000594","219011344069620",31.65,-1.50,0,332.13,363.69,10.1,7.8,0.031,318953.1,318953.1,15711,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597136,103688.00
02/04/2016 09:45,2,0.256,ACTIVE,212.83,338.14,59.975,1454597103,"201051344001203","219011344069620",29.98,-2.00,0,312.29,360.08,7.8,5.6,0.022,319469.6,319469.6,20275,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597137,103689.00
02/04/2016 09:45,2,0.225,ACTIVE,212.61,367.00,59.986,1454597103,"274151322000054","219011344069620",34.09,3.30,0,336.04,381.12,7.8,5.6,0.031,586384.9,586384.9,9221,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597138,103690.00
02/04/2016 09:45,2,0.205,ACTIVE,213.29,338.44,59.970,1454597103,"201051344000867","219011344069620",29.80,-1.50,0,298.77,349.86,6.2,4.1,0.009,308077.5,308077.5,15701,0,0,0,L,1122011218,0,122.23,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597139,103691.00
02/04/2016 09:45,2,0.281,ACTIVE,213.06,339.04,59.981,1454597103,"201051344001093","219011344069620",30.10,-0.50,0,299.97,358.88,8.6,6.4,0.018,318156.3,318156.3,20193,0,0,0,L,1122011218,0,122.01,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597140,103692.00
02/04/2016 09:45,2,0.160,ACTIVE,212.83,339.65,59.975,1454597103,"201051344000900","219011344069620",30.40,-2.50,0,299.67,366.40,5.0,2.9,0.018,323307.9,323307.9,15326,0,0,0,L,1122011218,0,122.01,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597141,103693.00
02/04/2016 09:45,2,0.277,ACTIVE,213.29,339.65,59.981,1454597103,"201051344000648","219011344069620",31.23,-3.50,0,319.81,363.99,8.8,6.6,0.027,316381.6,316381.6,15473,0,0,0,L,1122011218,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597142,103694.00
02/04/2016 09:45,2,0.178,ALERT,213.06,303.88,59.981,1454597103,"201051344000569","219011344069620",23.64,-3.00,0,301.17,362.79,4.3,2.2,0.000,324888.4,324888.4,15268,0,0,0,L,1122011218,0,121.33,122.46,0002,-5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597143,103695.00
02/04/2016 09:45,2,0.174,ACTIVE,213.06,338.44,59.970,1454597103,"201051344000983","219011344069620",27.65,-2.50,0,301.17,357.98,4.9,2.8,0.004,317916.3,317916.3,15570,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597144,103696.00
02/04/2016 09:45,2,0.230,ACTIVE,213.29,338.74,59.981,1454597103,"201051344001158","219011344069620",26.88,-3.00,0,299.67,343.55,6.3,4.2,0.013,312937.1,312937.1,15726,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597145,103697.00
02/04/2016 09:45,2,0.299,ALERT,213.51,343.55,59.996,1454597103,"201051344000576","219011344069620",19.50,-2.00,0,300.87,373.61,5.9,3.8,0.013,317847.9,317847.9,15350,0,0,0,L,1122011218,0,122.23,122.23,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597147,103698.00
02/04/2016 09:45,2,0.316,ACTIVE,212.83,362.19,59.975,1454597103,"274151322000087","219011344069620",33.81,3.00,0,335.44,382.93,10.8,8.5,0.053,561430.5,561430.5,9252,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454597148,103699.00
02/04/2016 10:00,2,0.209,ACTIVE,213.51,339.65,59.996,1454598004,"201051344000645","219011344069620",28.65,-1.50,0,336.04,354.37,6.0,3.9,0.009,317105.5,317105.5,15439,0,0,0,L,1122011218,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598005,103700.00
02/04/2016 10:00,2,0.213,ACTIVE,213.06,360.99,60.002,1454598004,"274151322000085","219011344069620",33.58,1.50,0,336.34,373.91,7.2,5.1,0.031,589019.3,589019.3,9244,0,0,0,L,1151911521,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598006,103701.00
02/04/2016 10:00,2,0.229,ACTIVE,213.51,341.15,59.996,1454598004,"201051344000633","219011344069620",27.95,-2.00,0,333.63,346.56,6.5,4.4,0.000,308851.9,308851.9,15729,0,0,0,L,1122011218,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598007,103702.00
02/04/2016 10:00,2,0.197,ALERT,212.83,302.37,59.996,1454598004,"201051344000469","219011344069620",21.71,-3.50,0,299.37,337.54,4.3,2.3,0.000,310301.7,310301.7,15697,0,0,0,L,1122011218,0,121.55,122.23,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598009,103703.00
02/04/2016 10:00,2,0.248,ACTIVE,212.61,338.44,59.986,1454598004,"201051344000646","219011344069620",30.71,0.50,0,333.63,350.77,7.8,5.6,0.022,314592.0,314592.0,20309,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598009,103704.00
02/04/2016 10:00,2,0.203,ACTIVE,212.61,339.95,59.986,1454598004,"274151322000052","219011344069620",30.63,3.00,0,334.84,375.11,6.3,4.2,0.018,596577.1,596577.1,9441,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598010,103705.00
02/04/2016 10:00,2,0.236,ACTIVE,213.06,338.74,59.996,1454598004,"201051344000585","219011344069620",31.09,0.50,0,334.24,354.97,7.4,5.2,0.018,319593.8,319593.8,20301,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598011,103706.00
02/04/2016 10:00,2,0.180,ACTIVE,212.83,337.54,59.996,1454598004,"201051344001230","219011344069620",26.20,0.50,0,307.48,361.29,4.8,2.7,0.004,318840.8,318840.8,20159,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598012,103707.00
02/04/2016 10:00,2,0.227,ACTIVE,213.29,338.74,59.981,1454598004,"201051344000582","219011344069620",29.74,-2.50,0,333.03,343.55,6.9,4.7,0.013,312723.5,312723.5,20276,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598013,103708.00
02/04/2016 10:00,2,0.330,ACTIVE,212.38,345.36,59.954,1454598004,"201051344000955","219011344069620",31.97,0.00,0,333.03,358.28,10.7,8.4,0.035,322303.2,322303.2,20267,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598014,103709.00
02/04/2016 10:00,2,0.111,ACTIVE,213.06,339.95,59.975,1454598004,"274151322000094","219011344069620",30.38,0.50,0,336.04,366.10,3.5,1.5,0.013,479897.1,479897.1,9695,0,0,0,L,1151911521,0,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598015,103710.00
02/04/2016 10:00,2,0.273,ACTIVE,213.29,338.44,59.986,1454598004,"201051344000579","219011344069620",27.45,-1.00,0,333.63,343.55,7.6,5.4,0.009,323495.0,323495.0,15695,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598016,103711.00
02/04/2016 10:00,2,0.217,ACTIVE,212.61,337.54,59.986,1454598004,"201051344000890","219011344069620",27.04,1.00,0,313.80,357.68,6.0,3.8,0.004,320303.6,320303.6,20225,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598017,103712.00
02/04/2016 10:00,2,0.305,ACTIVE,213.06,345.06,59.975,1454598004,"201051344000438","219011344069620",31.95,-0.50,0,333.93,353.17,9.9,7.6,0.031,322145.6,322145.6,20280,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598018,103713.00
02/04/2016 10:00,2,0.305,ACTIVE,213.06,338.44,59.970,1454598004,"201051344000417","219011344069620",29.28,1.00,0,333.33,351.37,9.0,6.8,0.018,316174.5,316174.5,20385,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598019,103714.00
02/04/2016 10:00,2,0.164,ACTIVE,213.29,339.34,59.981,1454598004,"274151322000083","219011344069620",30.83,1.50,0,335.74,368.20,5.1,3.0,0.018,590896.9,590896.9,9433,0,0,0,L,1151911521,0,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598020,103715.00
02/04/2016 10:00,2,0.314,ACTIVE,213.51,373.61,59.954,1454598004,"274151322000076","219011344069620",34.75,3.00,0,336.94,384.43,11.2,8.8,0.062,627818.3,627818.3,9480,0,0,0,L,1151911521,0,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598021,103716.00
02/04/2016 10:00,2,0.156,ALERT,212.83,303.28,60.002,1454598004,"201051344000868","219011344069620",22.60,-3.00,0,300.57,340.55,3.6,1.5,0.000,308636.7,308636.7,15473,0,0,0,L,1122011218,0,121.78,122.23,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598022,103717.00
02/04/2016 10:00,2,0.225,ACTIVE,213.06,340.55,59.970,1454598004,"274151322000095","219011344069620",30.81,1.00,0,335.14,350.77,7.1,4.9,0.031,621381.3,621381.3,9320,0,0,0,L,1151911521,0,122.68,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598023,103718.00
02/04/2016 10:00,2,0.150,ALERT,212.61,302.37,59.975,1454598004,"201051344000988","219011344069620",23.20,-2.50,0,298.17,341.75,3.5,1.5,0.000,307710.2,307710.2,15718,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,8,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598025,103719.00
02/04/2016 10:00,2,0.229,ACTIVE,212.61,337.24,59.975,1454598004,"201051344001025","219011344069620",30.95,-1.00,0,334.24,357.38,7.2,5.0,0.018,320193.6,320193.6,20280,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598026,103720.00
02/04/2016 10:00,2,0.186,ALERT,212.83,302.37,59.996,1454598004,"201051344000458","219011344069620",23.48,-1.00,0,300.57,340.85,4.4,2.3,0.000,317925.2,317925.2,15687,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,8,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598028,103721.00
02/04/2016 10:00,2,0.152,ALERT,213.29,302.07,60.023,1454598004,"201051344000853","219011344069620",20.50,-3.50,0,300.27,339.65,3.2,1.1,0.000,316209.8,316209.8,15383,0,0,0,L,1122011218,0,122.23,122.23,0002,-3,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598030,103722.00
02/04/2016 10:00,2,0.238,ACTIVE,213.29,339.04,59.986,1454598004,"201051344000685","219011344069620",27.08,0.00,0,332.13,344.45,6.6,4.4,0.009,322131.8,322131.8,20169,0,0,0,L,1122011218,0,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598031,103723.00
02/04/2016 10:00,2,0.234,ACTIVE,213.29,339.04,59.996,1454598004,"201051344000917","219011344069620",26.06,0.00,0,333.33,348.66,6.2,4.0,0.004,319855.7,319855.7,20142,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598032,103724.00
02/04/2016 10:00,2,0.188,ACTIVE,213.06,338.44,59.938,1454598004,"201051344001145","219011344069620",25.58,-0.50,0,334.24,345.06,4.9,2.8,0.004,323796.4,323796.4,20089,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598033,103725.00
02/04/2016 10:00,2,0.271,ACTIVE,212.83,338.44,59.944,1454598004,"201051344000651","219011344069620",28.55,-2.50,0,334.84,349.26,7.9,5.7,0.013,316574.6,316574.6,20312,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598034,103726.00
02/04/2016 10:00,2,0.170,ACTIVE,212.61,342.95,59.922,1454598004,"274151322000088","219011344069620",31.77,3.70,0,336.04,374.81,5.5,3.4,0.018,573830.1,573830.1,9209,0,0,0,L,1151911521,0,122.68,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598035,103727.00
02/04/2016 10:00,2,0.154,ACTIVE,213.74,340.85,59.954,1454598004,"274151322000068","219011344069620",31.13,3.00,0,337.54,393.15,4.9,2.8,0.018,480044.5,480044.5,9856,0,0,0,L,1151911521,0,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598036,103728.00
02/04/2016 10:00,2,0.199,ACTIVE,212.61,337.24,59.954,1454598004,"201051344001135","219011344069620",29.96,-1.00,0,333.93,349.86,6.1,4.0,0.013,312935.1,312935.1,20306,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598037,103729.00
02/04/2016 10:00,2,0.250,ACTIVE,212.83,338.74,59.959,1454598004,"201051344000594","219011344069620",30.87,-1.50,0,332.43,349.26,7.9,5.7,0.018,318954.6,318954.6,15712,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598038,103730.00
02/04/2016 10:00,2,0.232,ACTIVE,213.06,338.14,59.970,1454598004,"201051344001203","219011344069620",26.12,-2.00,0,333.63,344.45,6.2,4.1,0.009,319470.6,319470.6,20276,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598039,103731.00
02/04/2016 10:00,2,0.162,ACTIVE,212.83,339.04,59.954,1454598004,"274151322000054","219011344069620",31.01,3.70,0,334.84,372.71,5.1,3.0,0.018,586385.7,586385.7,9222,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598039,103732.00
02/04/2016 10:00,2,0.172,ALERT,213.51,338.74,59.965,1454598004,"201051344000867","219011344069620",27.63,-1.00,0,299.97,342.05,4.9,2.8,0.000,308078.2,308078.2,15702,0,0,0,L,1122011218,0,122.46,122.01,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598041,103733.00
02/04/2016 10:00,2,0.256,ACTIVE,212.83,338.74,59.965,1454598004,"201051344001093","219011344069620",27.02,-1.00,0,333.03,342.95,7.0,4.8,0.004,318157.5,318157.5,20194,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598042,103734.00
02/04/2016 10:00,2,0.121,ACTIVE,212.83,339.04,59.938,1454598004,"201051344000900","219011344069620",28.01,-1.50,0,332.73,343.85,3.5,1.4,0.009,323308.3,323308.3,15327,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598043,103735.00
02/04/2016 10:00,2,0.236,ACTIVE,213.06,338.14,59.965,1454598004,"201051344000648","219011344069620",29.52,-3.50,0,334.54,347.16,7.1,4.9,0.009,316383.0,316383.0,15474,0,0,0,L,1122011218,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598044,103736.00
02/04/2016 10:00,2,0.158,ACTIVE,212.83,302.98,59.981,1454598004,"201051344000569","219011344069620",20.10,-3.00,0,301.47,305.38,3.2,1.2,0.000,324888.7,324888.7,15270,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598045,103737.00
02/04/2016 10:00,2,0.150,ALERT,212.61,302.37,59.959,1454598004,"201051344000983","219011344069620",22.94,-2.50,0,301.17,340.25,3.5,1.5,0.000,317916.7,317916.7,15571,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598047,103738.00
02/04/2016 10:00,2,0.186,ACTIVE,212.83,338.74,59.965,1454598004,"201051344001158","219011344069620",26.12,-2.50,0,318.00,355.88,4.9,2.8,0.004,312937.9,312937.9,15727,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598048,103739.00
02/04/2016 10:00,2,0.262,ACTIVE,213.29,339.34,59.959,1454598004,"201051344000576","219011344069620",24.99,-2.00,0,331.23,345.66,6.7,4.5,0.004,317849.1,317849.1,15352,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598049,103740.00
02/04/2016 10:00,2,0.232,ACTIVE,213.06,345.36,59.944,1454598004,"274151322000087","219011344069620",31.99,3.00,0,335.74,369.10,7.5,5.4,0.027,561432.0,561432.0,9253,0,0,0,L,1151911521,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598050,103741.00
02/04/2016 10:15,2,0.205,ALERT,213.51,339.04,60.007,1454598903,"201051344000645","219011344069620",25.21,-1.50,0,300.57,342.05,5.2,3.1,0.000,317106.4,317106.4,15440,0,0,0,L,1122011218,0,122.23,122.23,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598905,103742.00
02/04/2016 10:15,2,0.172,ACTIVE,212.83,340.55,59.996,1454598903,"274151322000085","219011344069620",31.57,2.00,0,336.64,370.00,5.5,3.4,0.018,589020.3,589020.3,9245,0,0,0,L,1151911521,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598906,103743.00
02/04/2016 10:15,2,0.205,ALERT,213.51,340.25,59.975,1454598903,"201051344000633","219011344069620",26.68,-2.00,0,298.47,346.26,5.5,3.4,0.000,308852.9,308852.9,15730,0,0,0,L,1122011218,0,122.46,122.23,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598908,103744.00
02/04/2016 10:15,2,0.182,ACTIVE,212.83,302.37,60.028,1454598903,"201051344000469","219011344069620",17.55,-3.50,0,299.67,303.58,3.2,1.2,0.000,310302.1,310302.1,15699,0,0,0,L,1122011218,0,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598908,103745.00
02/04/2016 10:15,2,0.232,ACTIVE,212.61,337.84,60.034,1454598903,"201051344000646","219011344069620",28.19,1.00,0,332.13,342.65,6.6,4.5,0.013,314593.2,314593.2,20310,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598909,103746.00
02/04/2016 10:15,2,0.170,ACTIVE,212.61,338.44,59.965,1454598903,"274151322000052","219011344069620",30.18,3.30,0,335.14,343.55,5.2,3.1,0.009,596578.0,596578.0,9442,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598910,103747.00
02/04/2016 10:15,2,0.223,ACTIVE,213.06,338.44,60.007,1454598903,"201051344000585","219011344069620",26.22,0.50,0,333.03,352.27,5.9,3.8,0.013,319595.0,319595.0,20302,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598911,103748.00
02/04/2016 10:15,2,0.201,ACTIVE,213.29,338.74,60.007,1454598903,"201051344000582","219011344069620",28.03,-2.50,0,314.70,357.38,5.8,3.6,0.004,312724.5,312724.5,20277,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598913,103749.00
02/04/2016 10:15,2,0.297,ACTIVE,212.38,337.84,60.012,1454598903,"201051344000955","219011344069620",30.28,0.50,0,332.73,356.78,9.2,6.9,0.027,322305.1,322305.1,20268,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598914,103750.00
02/04/2016 10:15,2,0.082,ACTIVE,212.83,338.74,59.991,1454598903,"274151322000094","219011344069620",29.72,0.50,0,336.34,342.05,2.5,0.5,0.009,479897.3,479897.3,9696,0,0,0,L,1151911521,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598915,103751.00
02/04/2016 10:15,2,0.225,ACTIVE,213.06,338.44,60.039,1454598903,"201051344000579","219011344069620",28.21,-1.00,0,316.80,355.28,6.5,4.3,0.004,323496.3,323496.3,15696,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598916,103752.00
02/04/2016 10:15,2,0.193,ALERT,212.61,323.41,60.012,1454598903,"201051344000890","219011344069620",25.70,1.00,0,300.27,339.95,5.1,3.0,0.000,320304.4,320304.4,20226,0,0,0,L,1122011218,0,122.01,121.10,0002,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598918,103753.00
02/04/2016 10:15,2,0.283,ACTIVE,212.83,337.84,60.023,1454598903,"201051344000438","219011344069620",29.18,0.00,0,333.63,351.07,8.4,6.2,0.022,322147.3,322147.3,20281,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598919,103754.00
02/04/2016 10:15,2,0.293,ACTIVE,212.83,338.74,59.954,1454598903,"201051344000417","219011344069620",26.28,1.50,0,332.13,344.45,7.8,5.6,0.009,316176.0,316176.0,20386,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598919,103755.00
02/04/2016 10:15,2,0.131,ACTIVE,213.06,339.04,59.975,1454598903,"274151322000083","219011344069620",30.18,2.00,0,336.04,349.86,4.0,1.9,0.013,590897.5,590897.5,9434,0,0,0,L,1151911521,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598920,103756.00
02/04/2016 10:15,2,0.244,ACTIVE,213.29,368.50,59.991,1454598903,"274151322000076","219011344069620",34.35,3.00,0,337.54,381.73,8.5,6.3,0.040,627820.1,627820.1,9481,0,0,0,L,1151911521,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598921,103757.00
