ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 10:15,2,0.145,ACTIVE,212.83,302.98,59.986,1454598903,"201051344000868","219011344069620",20.42,-3.00,0,301.17,330.93,3.0,1.0,0.000,308637.0,308637.0,15475,0,0,0,L,1122011218,0,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598922,103758.00
02/04/2016 10:15,2,0.174,ACTIVE,212.83,339.34,59.996,1454598903,"274151322000095","219011344069620",30.04,1.50,0,336.04,344.45,5.3,3.2,0.022,621382.3,621382.3,9321,0,0,0,L,1151911521,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598923,103759.00
02/04/2016 10:15,2,0.137,ALERT,212.61,302.07,60.002,1454598903,"201051344000988","219011344069620",20.63,-2.50,0,297.87,337.54,2.9,0.8,0.000,307710.4,307710.4,15720,0,0,0,L,1122011218,0,121.33,122.01,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598925,103760.00
02/04/2016 10:15,2,0.197,ACTIVE,212.61,336.94,59.986,1454598903,"201051344001025","219011344069620",29.20,-1.00,0,332.43,354.07,5.9,3.8,0.004,320194.6,320194.6,20281,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598926,103761.00
02/04/2016 10:15,2,0.166,ALERT,212.61,302.37,59.986,1454598903,"201051344000458","219011344069620",21.07,-1.00,0,300.87,337.84,3.6,1.5,0.000,317925.7,317925.7,15689,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598928,103762.00
02/04/2016 10:15,2,0.133,ACTIVE,213.29,302.68,59.991,1454598903,"201051344000853","219011344069620",16.40,-3.00,0,300.57,304.18,2.2,0.2,0.000,316209.9,316209.9,15385,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598929,103763.00
02/04/2016 10:15,2,0.230,ALERT,212.83,338.44,60.018,1454598903,"201051344000685","219011344069620",23.93,0.50,0,299.67,343.85,5.6,3.5,0.000,322132.8,322132.8,20170,0,0,0,L,1122011218,0,122.68,121.78,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598931,103764.00
02/04/2016 10:15,2,0.213,ALERT,212.83,338.14,59.991,1454598903,"201051344000917","219011344069620",23.48,0.00,0,299.37,342.65,5.1,3.0,0.004,319856.6,319856.6,20143,0,0,0,L,1122011218,0,121.78,122.23,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598933,103765.00
02/04/2016 10:15,2,0.150,ALERT,213.06,329.73,59.991,1454598903,"201051344001145","219011344069620",26.14,-0.50,0,299.97,343.25,4.0,2.0,0.000,323797.0,323797.0,20090,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598935,103766.00
02/04/2016 10:15,2,0.262,ACTIVE,212.61,337.84,59.981,1454598903,"201051344000651","219011344069620",25.58,-3.00,0,331.83,345.36,6.8,4.6,0.009,316575.9,316575.9,20313,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598935,103767.00
02/04/2016 10:15,2,0.137,ACTIVE,212.38,339.04,59.981,1454598903,"274151322000088","219011344069620",30.51,3.70,0,335.44,359.48,4.2,2.2,0.009,573830.8,573830.8,9210,0,0,0,L,1151911521,0,122.68,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598936,103768.00
02/04/2016 10:15,2,0.119,ACTIVE,213.51,340.85,59.970,1454598903,"274151322000068","219011344069620",30.45,3.00,0,337.24,359.18,3.7,1.7,0.013,480045.0,480045.0,9857,0,0,0,L,1151911521,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598937,103769.00
02/04/2016 10:15,2,0.180,ACTIVE,212.38,336.94,59.975,1454598903,"201051344001135","219011344069620",28.51,-0.50,0,327.92,346.56,5.2,3.1,0.009,312936.0,312936.0,20307,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598938,103770.00
02/04/2016 10:15,2,0.221,ACTIVE,212.61,338.44,59.986,1454598903,"201051344000594","219011344069620",29.06,-1.00,0,332.73,348.96,6.5,4.4,0.009,318955.8,318955.8,15713,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598939,103771.00
02/04/2016 10:15,2,0.209,ALERT,212.83,343.55,59.986,1454598903,"201051344001203","219011344069620",24.41,-2.00,0,299.67,345.96,5.2,3.1,0.000,319471.5,319471.5,20277,0,0,0,L,1122011218,0,122.46,121.55,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598941,103772.00
02/04/2016 10:15,2,0.131,ACTIVE,212.83,338.74,59.981,1454598903,"274151322000054","219011344069620",30.32,3.70,0,335.44,360.08,4.0,2.0,0.009,586386.3,586386.3,9223,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598942,103773.00
02/04/2016 10:15,2,0.158,ALERT,213.06,302.37,59.986,1454598903,"201051344000867","219011344069620",23.82,-1.50,0,299.37,373.91,3.9,1.8,0.000,308078.8,308078.8,15704,0,0,0,L,1122011218,0,122.23,121.78,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598943,103774.00
02/04/2016 10:15,2,0.102,ALERT,212.83,338.74,59.986,1454598903,"201051344000900","219011344069620",26.74,-1.50,0,299.97,340.85,2.8,0.8,0.000,323308.6,323308.6,15328,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598946,103775.00
02/04/2016 10:15,2,0.248,ALERT,213.29,338.44,59.991,1454598903,"201051344000648","219011344069620",24.43,-3.00,0,300.57,343.55,6.1,4.0,0.004,316384.0,316384.0,15475,0,0,0,L,1122011218,0,121.55,122.23,0002,-6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598948,103776.00
02/04/2016 10:15,2,0.143,ALERT,212.83,302.98,59.991,1454598903,"201051344000569","219011344069620",14.57,-2.50,0,300.87,305.08,2.1,0.1,0.000,324888.9,324888.9,15271,0,0,0,L,1122011218,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1454598950,103777.00
02/04/2016 10:15,2,0.139,ACTIVE,212.83,302.68,59.991,1454598903,"201051344000983","219011344069620",20.65,-2.00,0,300.87,304.78,2.9,0.9,0.000,317917.0,317917.0,15573,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598951,103778.00
02/04/2016 10:15,2,0.162,ALERT,213.06,316.20,59.965,1454598903,"201051344001158","219011344069620",24.51,-2.50,0,299.97,356.78,4.0,2.0,0.000,312938.5,312938.5,15728,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,9,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598953,103779.00
02/04/2016 10:15,2,0.227,ALERT,213.51,340.25,59.986,1454598903,"201051344000576","219011344069620",25.45,-1.50,0,299.97,342.65,5.9,3.7,0.000,317850.1,317850.1,15353,0,0,0,L,1122011218,0,122.23,122.01,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598955,103780.00
02/04/2016 10:15,2,0.188,ACTIVE,212.83,339.65,59.991,1454598903,"274151322000087","219011344069620",30.34,2.50,0,335.44,370.00,5.8,3.7,0.018,561433.1,561433.1,9254,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598955,103781.00
02/04/2016 10:15,2,0.201,ALERT,212.38,302.37,59.996,1454598903,"201051344001230","219011344069620",20.61,0.00,0,300.27,307.78,4.2,2.2,0.000,318841.4,318841.4,20161,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598957,103782.00
02/04/2016 10:15,2,0.232,ALERT,212.83,324.32,59.991,1454598903,"201051344001093","219011344069620",25.43,-1.00,0,299.07,337.84,6.0,3.9,0.000,318158.6,318158.6,20196,0,0,0,L,1122011218,1,121.78,122.01,0002,-3,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454598959,103783.00
02/04/2016 10:30,2,0.285,ACTIVE,213.29,363.99,59.986,1454599803,"201051344000645","219011344069620",33.95,-1.00,0,300.27,374.81,9.8,7.6,0.040,317107.8,317107.8,15442,0,0,0,L,1122011218,0,122.23,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599804,103784.00
02/04/2016 10:30,2,0.404,ACTIVE,212.83,368.20,59.944,1454599803,"274151322000085","219011344069620",34.25,2.50,0,336.04,386.23,14.0,11.6,0.066,589022.4,589022.4,9246,0,0,0,L,1151911521,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599805,103785.00
02/04/2016 10:30,2,0.312,ACTIVE,213.51,348.96,59.981,1454599803,"201051344000633","219011344069620",32.28,-1.50,0,298.77,357.68,10.2,8.0,0.040,308854.4,308854.4,15732,0,0,0,L,1122011218,0,122.46,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599806,103786.00
02/04/2016 10:30,2,0.256,ACTIVE,212.83,339.04,59.981,1454599803,"201051344000469","219011344069620",27.67,-3.00,0,299.67,362.19,7.2,5.0,0.009,310303.0,310303.0,15700,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599806,103787.00
02/04/2016 10:30,2,0.350,ACTIVE,212.38,361.29,59.975,1454599803,"201051344000646","219011344069620",33.58,1.50,0,316.20,373.91,11.9,9.6,0.053,314595.1,314595.1,20311,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599807,103788.00
02/04/2016 10:30,2,0.332,ACTIVE,212.16,379.02,59.965,1454599803,"274151322000052","219011344069620",35.33,4.00,0,334.84,390.14,11.9,9.6,0.057,596579.7,596579.7,9443,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599808,103789.00
02/04/2016 10:30,2,0.357,ALERT,212.61,355.88,59.981,1454599803,"201051344000585","219011344069620",32.94,0.50,0,299.37,363.99,11.9,9.6,0.057,319596.8,319596.8,20303,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599810,103790.00
02/04/2016 10:30,2,0.252,ACTIVE,212.38,337.24,60.018,1454599803,"201051344001230","219011344069620",29.68,0.50,0,299.97,352.57,7.6,5.4,0.022,318842.4,318842.4,20163,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599811,103791.00
02/04/2016 10:30,2,0.318,ALERT,213.06,359.78,59.991,1454599803,"201051344000582","219011344069620",33.46,-2.00,0,300.87,372.11,10.8,8.5,0.035,312726.2,312726.2,20278,0,0,0,L,1122011218,0,122.01,122.23,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599813,103792.00
02/04/2016 10:30,2,0.520,ACTIVE,211.93,355.28,60.002,1454599803,"201051344000955","219011344069620",32.74,1.00,0,331.83,372.41,17.3,14.7,0.097,322308.0,322308.0,20269,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599814,103793.00
02/04/2016 10:30,2,0.213,ACTIVE,212.38,412.08,59.975,1454599803,"274151322000094","219011344069620",38.98,2.00,0,319.81,464.98,8.4,6.2,0.044,479898.3,479898.3,9697,0,0,0,L,1151911521,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599815,103794.00
02/04/2016 10:30,2,0.350,ALERT,212.83,345.36,59.986,1454599803,"201051344000579","219011344069620",31.97,-0.50,0,301.17,367.00,11.4,9.0,0.040,323498.1,323498.1,15697,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599816,103795.00
02/04/2016 10:30,2,0.268,ACTIVE,212.38,344.76,59.965,1454599803,"201051344000890","219011344069620",31.97,2.00,0,299.37,364.29,8.7,6.5,0.022,320305.7,320305.7,20228,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599817,103796.00
02/04/2016 10:30,2,0.488,ACTIVE,212.61,340.55,59.981,1454599803,"201051344000438","219011344069620",31.11,0.50,0,333.03,371.21,15.4,12.9,0.080,322149.9,322149.9,20282,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599818,103797.00
02/04/2016 10:30,2,0.393,ALERT,212.83,357.38,59.975,1454599803,"201051344000417","219011344069620",33.16,2.00,0,299.37,370.00,13.2,10.9,0.049,316178.3,316178.3,20387,0,0,0,L,1122011218,0,121.78,121.78,0002,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599820,103798.00
02/04/2016 10:30,2,0.295,ACTIVE,212.83,363.69,59.975,1454599803,"274151322000083","219011344069620",33.73,3.00,0,335.74,376.31,10.1,7.8,0.049,590899.0,590899.0,9435,0,0,0,L,1151911521,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599821,103799.00
02/04/2016 10:30,2,0.600,ACTIVE,213.51,383.23,59.975,1454599803,"274151322000076","219011344069620",35.52,3.30,0,336.34,400.66,21.5,18.8,0.137,627823.7,627823.7,9482,0,0,0,L,1151911521,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599822,103800.00
02/04/2016 10:30,2,0.209,ACTIVE,212.61,339.04,60.012,1454599803,"201051344000868","219011344069620",29.12,-3.00,0,300.87,353.17,6.2,4.1,0.009,308637.7,308637.7,15476,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599823,103801.00
02/04/2016 10:30,2,0.439,ACTIVE,212.61,348.96,59.981,1454599803,"274151322000095","219011344069620",32.16,2.00,0,335.44,366.10,14.3,11.9,0.088,621384.4,621384.4,9322,0,0,0,L,1151911521,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599824,103802.00
02/04/2016 10:30,2,0.203,ACTIVE,212.61,339.95,59.986,1454599803,"201051344000988","219011344069620",30.02,-1.50,0,297.87,360.38,6.2,4.1,0.009,307711.2,307711.2,15722,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599825,103803.00
02/04/2016 10:30,2,0.352,ALERT,212.16,339.34,59.986,1454599803,"201051344001025","219011344069620",31.37,-0.50,0,298.77,371.21,11.2,8.9,0.053,320196.4,320196.4,20282,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599827,103804.00
02/04/2016 10:30,2,0.246,ACTIVE,212.61,338.44,59.991,1454599803,"201051344000458","219011344069620",30.45,0.00,0,300.57,361.89,7.7,5.5,0.013,317926.7,317926.7,15691,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599828,103805.00
02/04/2016 10:30,2,0.199,ACTIVE,213.29,340.55,60.023,1454599803,"201051344000853","219011344069620",27.47,-2.00,0,300.57,366.10,5.6,3.4,0.009,316210.5,316210.5,15386,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599829,103806.00
02/04/2016 10:30,2,0.309,ACTIVE,212.83,352.87,59.975,1454599803,"201051344000685","219011344069620",32.72,1.00,0,298.47,374.21,10.2,8.0,0.040,322134.4,322134.4,20172,0,0,0,L,1122011218,0,122.46,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599830,103807.00
02/04/2016 10:30,2,0.320,ACTIVE,212.61,353.17,59.981,1454599803,"201051344000917","219011344069620",32.68,0.50,0,297.57,369.40,10.7,8.4,0.049,319858.1,319858.1,20145,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599831,103808.00
02/04/2016 10:30,2,0.250,ACTIVE,212.61,361.29,59.975,1454599803,"201051344001145","219011344069620",33.70,0.50,0,298.77,374.51,8.6,6.4,0.031,323798.1,323798.1,20092,0,0,0,L,1122011218,0,121.78,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599832,103809.00
02/04/2016 10:30,2,0.377,ALERT,212.38,339.34,59.965,1454599803,"201051344000651","219011344069620",31.21,-2.50,0,298.47,370.00,12.0,9.6,0.053,316577.8,316577.8,20314,0,0,0,L,1122011218,0,122.23,121.33,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599834,103810.00
02/04/2016 10:30,2,0.318,ACTIVE,212.38,370.60,59.975,1454599803,"274151322000088","219011344069620",34.65,4.00,0,335.44,391.04,11.2,8.9,0.053,573832.3,573832.3,9211,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599834,103811.00
02/04/2016 10:30,2,0.283,ACTIVE,213.29,384.43,59.981,1454599803,"274151322000068","219011344069620",36.06,3.30,0,336.94,395.85,10.3,8.0,0.053,480046.5,480046.5,9858,0,0,0,L,1151911521,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599835,103812.00
02/04/2016 10:30,2,0.305,ALERT,212.16,357.98,59.991,1454599803,"201051344001135","219011344069620",33.26,0.00,0,299.67,377.22,10.4,8.1,0.044,312937.5,312937.5,20308,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599837,103813.00
02/04/2016 10:30,2,0.354,ALERT,212.61,357.68,59.991,1454599803,"201051344000594","219011344069620",33.18,-0.50,0,300.57,367.00,12.0,9.6,0.053,318957.7,318957.7,15714,0,0,0,L,1122011218,0,121.78,121.33,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599839,103814.00
02/04/2016 10:30,2,0.305,ACTIVE,212.61,341.15,60.023,1454599803,"201051344001203","219011344069620",31.57,-2.00,0,299.37,364.89,9.8,7.5,0.035,319472.9,319472.9,20279,0,0,0,L,1122011218,0,122.23,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599840,103815.00
02/04/2016 10:30,2,0.209,ACTIVE,212.38,381.42,60.018,1454599803,"274151322000054","219011344069620",35.82,4.50,0,334.84,393.75,7.7,5.5,0.031,586387.4,586387.4,9224,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599841,103816.00
02/04/2016 10:30,2,0.244,ACTIVE,213.06,352.57,60.023,1454599803,"201051344000867","219011344069620",32.82,-0.50,0,299.97,365.49,8.2,6.0,0.027,308079.9,308079.9,15706,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599842,103817.00
02/04/2016 10:30,2,0.348,ACTIVE,212.38,338.44,59.986,1454599803,"201051344001093","219011344069620",31.15,-1.00,0,298.77,368.20,11.0,8.7,0.027,318160.3,318160.3,20198,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599842,103818.00
02/04/2016 10:30,2,0.217,ACTIVE,212.61,339.34,59.986,1454599803,"201051344000900","219011344069620",31.03,-1.00,0,299.97,371.21,6.8,4.7,0.035,323309.4,323309.4,15330,0,0,0,L,1122011218,0,122.01,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599843,103819.00
02/04/2016 10:30,2,0.336,ACTIVE,212.83,357.98,60.012,1454599803,"201051344000648","219011344069620",33.30,-3.00,0,299.67,369.70,11.4,9.1,0.040,316385.8,316385.8,15477,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599844,103820.00
02/04/2016 10:30,2,0.223,ACTIVE,212.83,338.74,59.996,1454599803,"201051344000569","219011344069620",25.64,-1.50,0,300.87,376.92,5.8,3.7,0.004,324889.5,324889.5,15273,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599845,103821.00
02/04/2016 10:30,2,0.209,ACTIVE,212.83,338.14,59.986,1454599803,"201051344000983","219011344069620",29.86,-1.50,0,300.57,357.08,6.3,4.2,0.013,317917.8,317917.8,15574,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599846,103822.00
02/04/2016 10:30,2,0.268,ACTIVE,212.83,339.04,59.996,1454599803,"201051344001158","219011344069620",30.83,-2.00,0,299.97,361.59,8.4,6.2,0.031,312939.6,312939.6,15730,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599847,103823.00
02/04/2016 10:30,2,0.312,ACTIVE,213.29,369.10,59.975,1454599803,"201051344000576","219011344069620",34.41,-1.50,0,300.87,373.91,10.9,8.6,0.031,317851.7,317851.7,15355,0,0,0,L,1122011218,0,122.23,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599848,103824.00
02/04/2016 10:30,2,0.270,ACTIVE,212.61,382.63,59.991,1454599803,"274151322000087","219011344069620",35.80,3.00,0,334.84,394.05,9.6,7.4,0.044,561434.7,561434.7,9255,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454599849,103825.00
02/04/2016 10:45,2,0.340,ACTIVE,213.51,358.58,59.981,1454600704,"201051344000645","219011344069620",33.26,0.00,0,335.74,393.45,11.5,9.2,0.049,317110.9,317110.9,15443,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600705,103826.00
02/04/2016 10:45,2,0.506,ACTIVE,212.83,370.30,59.954,1454600704,"274151322000085","219011344069620",34.31,3.70,0,332.43,403.67,17.6,15.1,0.097,589027.4,589027.4,9247,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600706,103827.00
02/04/2016 10:45,2,0.361,ACTIVE,213.74,341.75,59.938,1454600704,"201051344000633","219011344069620",31.41,0.00,0,335.14,380.22,11.6,9.2,0.044,308857.5,308857.5,15733,0,0,0,L,1122011218,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600707,103828.00
02/04/2016 10:45,2,0.262,ALERT,213.06,338.14,59.954,1454600704,"201051344000469","219011344069620",28.90,-1.50,0,299.37,365.49,7.7,5.5,0.018,310304.7,310304.7,15701,0,0,0,L,1122011218,0,121.33,122.23,0002,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600708,103829.00
02/04/2016 10:45,2,0.391,ACTIVE,212.83,340.25,59.933,1454600704,"201051344000646","219011344069620",30.97,3.30,0,332.43,393.45,12.3,10.0,0.066,314598.5,314598.5,20312,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600709,103830.00
02/04/2016 10:45,2,0.385,ACTIVE,212.61,375.41,59.949,1454600704,"274151322000052","219011344069620",35.03,6.00,0,335.44,406.07,13.7,11.3,0.075,596583.7,596583.7,9444,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600710,103831.00
02/04/2016 10:45,2,0.422,ACTIVE,213.06,349.86,59.965,1454600704,"201051344000585","219011344069620",32.26,2.50,0,333.33,385.63,13.8,11.4,0.071,319600.7,319600.7,20305,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600711,103832.00
02/04/2016 10:45,2,0.271,ACTIVE,212.61,338.14,59.970,1454600704,"201051344001230","219011344069620",31.01,3.00,0,331.23,390.44,8.6,6.3,0.031,318844.6,318844.6,20164,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600712,103833.00
02/04/2016 10:45,2,0.355,ACTIVE,213.29,339.95,59.965,1454600704,"201051344000582","219011344069620",30.95,-0.50,0,333.63,391.04,11.2,8.9,0.044,312729.4,312729.4,20280,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600713,103834.00
02/04/2016 10:45,2,0.590,ACTIVE,212.38,358.28,59.944,1454600704,"201051344000955","219011344069620",33.08,3.00,0,332.73,397.05,19.8,17.1,0.115,322313.9,322313.9,20270,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600714,103835.00
02/04/2016 10:45,2,0.250,ACTIVE,212.61,451.16,59.965,1454600704,"274151322000094","219011344069620",42.98,4.50,0,336.34,484.52,10.9,8.6,0.049,479901.6,479901.6,9698,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600715,103836.00
02/04/2016 10:45,2,0.377,ACTIVE,213.06,351.37,59.970,1454600704,"201051344000579","219011344069620",32.58,1.00,0,334.54,384.73,12.4,10.1,0.053,323501.4,323501.4,15699,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600716,103837.00
02/04/2016 10:45,2,0.293,ACTIVE,212.61,337.84,59.965,1454600704,"201051344000890","219011344069620",31.09,3.70,0,333.93,379.62,9.3,7.0,0.031,320308.0,320308.0,20229,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600717,103838.00
02/04/2016 10:45,2,0.527,ACTIVE,212.83,350.47,59.970,1454600704,"201051344000438","219011344069620",32.26,2.50,0,332.43,389.24,17.3,14.8,0.097,322155.2,322155.2,20283,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600718,103839.00
02/04/2016 10:45,2,0.438,ACTIVE,213.06,350.17,59.981,1454600704,"201051344000417","219011344069620",32.34,4.00,0,333.33,388.64,14.4,12.0,0.062,316182.3,316182.3,20389,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600719,103840.00
02/04/2016 10:45,2,0.352,ACTIVE,212.83,363.09,59.954,1454600704,"274151322000083","219011344069620",33.72,4.00,0,335.44,393.75,12.0,9.6,0.071,590902.5,590902.5,9436,0,0,0,L,1151911521,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600720,103841.00
02/04/2016 10:45,2,0.693,ACTIVE,213.29,384.13,59.981,1454600704,"274151322000076","219011344069620",35.78,5.00,0,333.03,425.01,25.2,22.4,0.164,627831.9,627831.9,9483,0,0,0,L,1151911521,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600720,103842.00
02/04/2016 10:45,2,0.219,ACTIVE,212.83,338.74,59.965,1454600704,"201051344000868","219011344069620",29.86,-1.00,0,313.20,380.82,6.6,4.5,0.013,308639.3,308639.3,15477,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600721,103843.00
02/04/2016 10:45,2,0.512,ACTIVE,212.61,350.77,59.975,1454600704,"274151322000095","219011344069620",32.18,3.30,0,331.83,389.24,16.7,14.2,0.097,621389.9,621389.9,9323,0,0,0,L,1151911521,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600722,103844.00
02/04/2016 10:45,2,0.213,ACTIVE,212.83,339.95,59.975,1454600704,"201051344000988","219011344069620",30.34,-0.50,0,326.42,366.10,6.6,4.4,0.018,307712.8,307712.8,15723,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600723,103845.00
02/04/2016 10:45,2,0.373,ACTIVE,212.61,352.57,59.938,1454600704,"201051344001025","219011344069620",32.70,1.00,0,333.33,388.64,12.4,10.0,0.057,320200.0,320200.0,20284,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600724,103846.00
02/04/2016 10:45,2,0.246,ACTIVE,213.06,337.84,59.981,1454600704,"201051344000458","219011344069620",30.57,1.50,0,329.73,383.23,7.7,5.5,0.013,317928.5,317928.5,15692,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600725,103847.00
02/04/2016 10:45,2,0.203,ALERT,213.51,339.95,59.933,1454600704,"201051344000853","219011344069620",27.65,-1.00,0,299.97,363.69,5.7,3.6,0.013,316211.8,316211.8,15387,0,0,0,L,1122011218,0,122.46,122.23,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600727,103848.00
02/04/2016 10:45,2,0.312,ACTIVE,213.06,357.38,59.975,1454600704,"201051344000685","219011344069620",33.26,2.50,0,333.63,391.04,10.5,8.2,0.040,322137.3,322137.3,20173,0,0,0,L,1122011218,0,122.68,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600728,103849.00
02/04/2016 10:45,2,0.324,ACTIVE,213.06,351.07,59.986,1454600704,"201051344000917","219011344069620",32.54,3.00,0,332.73,387.14,10.7,8.4,0.044,319861.4,319861.4,20146,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600729,103850.00
02/04/2016 10:45,2,0.264,ACTIVE,213.06,344.15,59.991,1454600704,"201051344001145","219011344069620",31.91,3.00,0,334.84,394.95,8.6,6.4,0.035,323800.6,323800.6,20093,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600730,103851.00
02/04/2016 10:45,2,0.379,ACTIVE,212.83,341.15,59.975,1454600704,"201051344000651","219011344069620",31.43,-1.00,0,333.63,388.34,12.1,9.8,0.057,316581.5,316581.5,20316,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600731,103852.00
02/04/2016 10:45,2,0.322,ACTIVE,212.38,369.70,59.959,1454600704,"274151322000088","219011344069620",34.45,6.70,0,334.84,404.57,11.4,9.0,0.062,573836.0,573836.0,9212,0,0,0,L,1151911521,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600732,103853.00
02/04/2016 10:45,2,0.207,ACTIVE,213.51,402.16,59.975,1454600704,"274151322000068","219011344069620",37.87,5.50,0,337.24,495.64,7.9,5.7,0.035,480049.9,480049.9,9859,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600733,103854.00
02/04/2016 10:45,2,0.299,ACTIVE,212.38,356.18,59.970,1454600704,"201051344001135","219011344069620",33.10,1.50,0,333.93,393.15,10.1,7.8,0.040,312940.4,312940.4,20310,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600734,103855.00
02/04/2016 10:45,2,0.385,ACTIVE,212.61,339.95,59.970,1454600704,"201051344000594","219011344069620",31.25,0.50,0,331.83,384.13,12.3,9.9,0.053,318961.6,318961.6,15716,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600734,103856.00
02/04/2016 10:45,2,0.307,ACTIVE,212.83,338.44,59.975,1454600704,"201051344001203","219011344069620",31.17,0.00,0,334.24,386.23,9.7,7.5,0.035,319475.9,319475.9,20280,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600735,103857.00
02/04/2016 10:45,2,0.322,ACTIVE,212.83,365.49,59.975,1454600704,"274151322000054","219011344069620",34.01,6.30,0,348.66,402.16,11.1,8.8,0.062,586390.2,586390.2,9225,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600736,103858.00
02/04/2016 10:45,2,0.256,ACTIVE,213.29,339.34,59.986,1454600704,"201051344000867","219011344069620",31.23,1.00,0,334.84,381.12,8.1,5.9,0.022,308082.1,308082.1,15707,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600737,103859.00
02/04/2016 10:45,2,0.332,ACTIVE,212.61,339.65,59.991,1454600704,"201051344001093","219011344069620",31.29,1.00,0,333.03,386.83,10.6,8.3,0.027,318163.4,318163.4,20199,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600738,103860.00
02/04/2016 10:45,2,0.215,ACTIVE,212.61,358.28,59.975,1454600704,"201051344000900","219011344069620",33.28,0.50,0,333.33,393.75,7.3,5.1,0.031,323311.6,323311.6,15331,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600739,103861.00
02/04/2016 10:45,2,0.334,ACTIVE,213.06,354.67,59.970,1454600704,"201051344000648","219011344069620",32.98,-1.50,0,335.74,389.84,11.2,8.9,0.040,316389.1,316389.1,15478,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600740,103862.00
02/04/2016 10:45,2,0.197,ALERT,212.83,338.74,59.975,1454600704,"201051344000569","219011344069620",28.33,0.00,0,301.47,361.29,5.7,3.6,0.004,324890.9,324890.9,15274,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600742,103863.00
02/04/2016 10:45,2,0.205,ACTIVE,212.83,337.84,59.975,1454600704,"201051344000983","219011344069620",29.62,0.00,0,327.92,367.60,6.2,4.0,0.013,317919.4,317919.4,15575,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600743,103864.00
02/04/2016 10:45,2,0.256,ACTIVE,212.83,339.34,59.970,1454600704,"201051344001158","219011344069620",30.59,-1.00,0,333.33,371.81,8.0,5.8,0.027,312942.0,312942.0,15731,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600744,103865.00
02/04/2016 10:45,2,0.314,ACTIVE,213.51,345.06,59.981,1454600704,"201051344000576","219011344069620",31.89,0.00,0,334.24,397.96,10.2,7.9,0.031,317854.8,317854.8,15356,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600745,103866.00
02/04/2016 10:45,2,0.445,ACTIVE,212.61,360.38,59.970,1454600704,"274151322000087","219011344069620",33.46,4.00,0,343.55,403.07,15.1,12.7,0.088,561438.7,561438.7,9256,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454600745,103867.00
02/04/2016 11:00,2,0.344,ACTIVE,213.51,354.07,59.949,1454601603,"201051344000645","219011344069620",32.82,0.50,0,335.74,378.12,11.5,9.2,0.053,317113.2,317113.2,15444,0,0,0,L,1122011218,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601604,103868.00
02/04/2016 11:00,2,0.504,ACTIVE,212.83,369.70,59.954,1454601603,"274151322000085","219011344069620",34.41,4.50,0,336.34,386.83,17.6,15.0,0.102,589031.1,589031.1,9248,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601605,103869.00
02/04/2016 11:00,2,0.375,ACTIVE,213.51,341.75,59.928,1454601603,"201051344000633","219011344069620",31.41,0.50,0,333.33,362.19,11.9,9.6,0.057,308859.9,308859.9,15734,0,0,0,L,1122011218,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601606,103870.00
02/04/2016 11:00,2,0.264,ACTIVE,213.29,339.34,59.959,1454601603,"201051344000469","219011344069620",29.88,-1.00,0,314.10,362.79,8.0,5.8,0.013,310306.1,310306.1,15703,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601607,103871.00
02/04/2016 11:00,2,0.424,ACTIVE,212.61,339.95,59.954,1454601603,"201051344000646","219011344069620",30.95,4.00,0,332.43,378.12,13.3,10.9,0.071,314601.2,314601.2,20313,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601608,103872.00
02/04/2016 11:00,2,0.395,ACTIVE,212.38,378.72,59.954,1454601603,"274151322000052","219011344069620",35.42,7.30,0,335.44,391.04,14.2,11.7,0.066,596586.6,596586.6,9445,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601609,103873.00
02/04/2016 11:00,2,0.439,ACTIVE,212.83,342.95,59.959,1454601603,"201051344000585","219011344069620",31.53,3.00,0,333.03,370.30,14.1,11.7,0.071,319603.6,319603.6,20306,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601610,103874.00
02/04/2016 11:00,2,0.281,ACTIVE,212.61,340.25,59.959,1454601603,"201051344001230","219011344069620",31.39,4.00,0,332.43,371.21,9.0,6.8,0.031,318846.3,318846.3,20165,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601611,103875.00
02/04/2016 11:00,2,0.354,ACTIVE,213.29,361.59,59.981,1454601603,"201051344000582","219011344069620",33.54,0.00,0,333.93,374.21,12.0,9.7,0.057,312731.8,312731.8,20281,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601611,103876.00
02/04/2016 11:00,2,0.572,ACTIVE,212.38,368.80,59.954,1454601603,"201051344000955","219011344069620",34.19,3.70,0,332.43,382.63,19.8,17.2,0.119,322318.2,322318.2,20271,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601612,103877.00
02/04/2016 11:00,2,0.266,ACTIVE,212.61,455.06,59.949,1454601603,"274151322000094","219011344069620",43.38,6.00,0,336.94,470.09,11.6,9.3,0.062,479903.9,479903.9,9699,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601613,103878.00
02/04/2016 11:00,2,0.387,ACTIVE,212.83,356.18,59.954,1454601603,"201051344000579","219011344069620",33.02,1.50,0,333.93,369.10,12.9,10.6,0.062,323504.0,323504.0,15700,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601614,103879.00
02/04/2016 11:00,2,0.268,ACTIVE,212.61,362.49,59.954,1454601603,"201051344000890","219011344069620",33.81,4.50,0,331.83,375.11,9.2,7.0,0.022,320309.7,320309.7,20230,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601615,103880.00
02/04/2016 11:00,2,0.543,ACTIVE,212.83,352.27,59.965,1454601603,"201051344000438","219011344069620",32.52,3.30,0,333.33,376.92,17.9,15.4,0.102,322159.0,322159.0,20284,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601616,103881.00
02/04/2016 11:00,2,0.463,ACTIVE,213.06,350.77,59.965,1454601603,"201051344000417","219011344069620",32.36,5.00,0,333.03,372.41,15.2,12.7,0.071,316185.4,316185.4,20390,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601617,103882.00
02/04/2016 11:00,2,0.379,ACTIVE,212.83,367.00,59.954,1454601603,"274151322000083","219011344069620",34.25,5.00,0,336.64,379.92,13.1,10.7,0.066,590905.1,590905.1,9437,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601618,103883.00
02/04/2016 11:00,2,0.766,ACTIVE,213.29,385.63,59.949,1454601603,"274151322000076","219011344069620",35.98,6.30,0,336.64,405.17,27.9,25.0,0.181,627838.0,627838.0,9484,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601619,103884.00
02/04/2016 11:00,2,0.234,ACTIVE,213.06,339.04,59.959,1454601603,"201051344000868","219011344069620",30.85,-0.50,0,330.63,353.17,7.4,5.2,0.018,308640.6,308640.6,15478,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601620,103885.00
02/04/2016 11:00,2,0.559,ACTIVE,212.83,352.57,59.959,1454601603,"274151322000095","219011344069620",32.44,4.00,0,335.14,370.30,18.3,15.8,0.110,621393.7,621393.7,9324,0,0,0,L,1151911521,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601621,103886.00
02/04/2016 11:00,2,0.242,ACTIVE,212.83,339.95,59.928,1454601603,"201051344000988","219011344069620",30.14,0.00,0,332.43,351.67,7.4,5.2,0.027,307714.0,307714.0,15724,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601621,103887.00
02/04/2016 11:00,2,0.418,ACTIVE,212.83,352.57,59.954,1454601603,"201051344001025","219011344069620",32.68,2.00,0,333.33,373.91,13.9,11.5,0.071,320202.7,320202.7,20285,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601622,103888.00
02/04/2016 11:00,2,0.266,ACTIVE,213.06,351.07,59.991,1454601603,"201051344000458","219011344069620",32.62,2.00,0,332.43,366.40,8.8,6.6,0.022,317930.0,317930.0,15693,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601623,103889.00
02/04/2016 11:00,2,0.248,ACTIVE,213.51,340.55,59.970,1454601603,"201051344000853","219011344069620",26.40,-0.50,0,299.97,344.45,6.6,4.5,0.013,316212.9,316212.9,15389,0,0,0,L,1122011218,0,122.46,122.23,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601624,103890.00
02/04/2016 11:00,2,0.350,ACTIVE,213.06,363.99,59.959,1454601603,"201051344000685","219011344069620",33.81,3.30,0,334.54,376.31,12.1,9.7,0.053,322139.6,322139.6,20174,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601625,103891.00
02/04/2016 11:00,2,0.377,ACTIVE,213.06,355.58,59.965,1454601603,"201051344000917","219011344069620",32.78,3.30,0,333.33,368.50,12.6,10.2,0.071,319863.8,319863.8,20147,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601626,103892.00
02/04/2016 11:00,2,0.240,ACTIVE,213.06,377.82,59.959,1454601603,"201051344001145","219011344069620",35.38,3.70,0,334.24,386.23,8.6,6.4,0.031,323802.2,323802.2,20094,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601627,103893.00
02/04/2016 11:00,2,0.436,ACTIVE,213.06,352.87,59.912,1454601603,"201051344000651","219011344069620",32.62,0.00,0,334.24,370.60,14.4,12.0,0.066,316584.3,316584.3,20317,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601628,103894.00
02/04/2016 11:00,2,0.396,ACTIVE,212.61,376.01,59.949,1454601603,"274151322000088","219011344069620",35.03,7.70,0,336.04,387.14,14.1,11.7,0.075,573838.8,573838.8,9213,0,0,0,L,1151911521,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601629,103895.00
02/04/2016 11:00,2,0.238,ACTIVE,213.51,440.34,59.954,1454601603,"274151322000068","219011344069620",41.83,7.00,0,336.94,495.94,10.1,7.9,0.049,480051.7,480051.7,9860,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601630,103896.00
02/04/2016 11:00,2,0.350,ACTIVE,212.38,364.89,59.959,1454601603,"201051344001135","219011344069620",33.89,2.50,0,333.93,375.11,12.1,9.7,0.053,312942.7,312942.7,20311,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601631,103897.00
02/04/2016 11:00,2,0.463,ACTIVE,212.61,346.86,59.959,1454601603,"201051344000594","219011344069620",31.93,1.00,0,332.43,369.10,15.0,12.5,0.075,318964.5,318964.5,15717,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601632,103898.00
02/04/2016 11:00,2,0.354,ACTIVE,212.83,350.77,59.922,1454601603,"201051344001203","219011344069620",32.50,0.50,0,333.63,369.70,11.6,9.3,0.057,319478.1,319478.1,20281,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601634,103899.00
02/04/2016 11:00,2,0.396,ACTIVE,212.83,376.31,59.954,1454601603,"274151322000054","219011344069620",34.99,7.30,0,336.04,386.23,14.1,11.7,0.075,586392.9,586392.9,9226,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601635,103900.00
02/04/2016 11:00,2,0.289,ACTIVE,213.51,354.37,59.965,1454601603,"201051344000867","219011344069620",33.00,1.50,0,333.63,364.89,9.7,7.5,0.035,308083.9,308083.9,15708,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601635,103901.00
