ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 11:00,2,0.381,ACTIVE,213.06,357.98,59.986,1454601603,"201051344001093","219011344069620",33.26,2.00,0,332.73,371.81,12.8,10.4,0.049,318165.9,318165.9,20200,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601636,103902.00
02/04/2016 11:00,2,0.270,ACTIVE,213.06,356.18,59.954,1454601603,"201051344000900","219011344069620",33.02,1.50,0,335.44,379.62,9.0,6.8,0.053,323313.2,323313.2,15332,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601637,103903.00
02/04/2016 11:00,2,0.396,ACTIVE,213.29,357.08,59.986,1454601603,"201051344000648","219011344069620",33.14,-1.00,0,335.14,372.41,13.3,10.9,0.062,316391.7,316391.7,15479,0,0,0,L,1122011218,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601638,103904.00
02/04/2016 11:00,2,0.225,ACTIVE,213.06,339.04,59.965,1454601603,"201051344000569","219011344069620",30.30,0.50,0,300.87,343.25,6.9,4.8,0.013,324892.0,324892.0,15276,0,0,0,L,1122011218,0,121.55,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601639,103905.00
02/04/2016 11:00,2,0.234,ACTIVE,213.06,343.85,59.954,1454601603,"201051344000983","219011344069620",31.85,0.50,0,320.11,364.29,7.6,5.4,0.018,317920.6,317920.6,15576,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601640,103906.00
02/04/2016 11:00,2,0.314,ACTIVE,213.29,339.95,59.965,1454601603,"201051344001158","219011344069620",31.03,-0.50,0,333.03,351.97,9.9,7.6,0.049,312943.7,312943.7,15732,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601641,103907.00
02/04/2016 11:00,2,0.365,ACTIVE,213.74,369.70,59.959,1454601603,"201051344000576","219011344069620",34.41,1.00,0,334.54,383.23,12.8,10.4,0.053,317857.2,317857.2,15357,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601642,103908.00
02/04/2016 11:00,2,0.574,ACTIVE,212.83,364.59,59.965,1454601603,"274151322000087","219011344069620",33.79,5.50,0,335.44,382.93,19.6,17.0,0.119,561442.7,561442.7,9257,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454601643,103909.00
02/04/2016 11:15,2,0.396,ACTIVE,213.74,355.58,59.975,1454602504,"201051344000645","219011344069620",32.96,0.50,0,336.04,372.11,13.3,10.9,0.062,317115.8,317115.8,15445,0,0,0,L,1122011218,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602505,103910.00
02/04/2016 11:15,2,0.582,ACTIVE,212.83,371.51,59.981,1454602504,"274151322000085","219011344069620",34.55,5.50,0,336.34,386.53,20.1,17.5,0.119,589035.4,589035.4,9249,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602506,103911.00
02/04/2016 11:15,2,0.414,ACTIVE,213.74,350.77,59.970,1454602504,"201051344000633","219011344069620",32.32,1.00,0,334.54,358.28,13.7,11.3,0.071,308862.6,308862.6,15735,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602507,103912.00
02/04/2016 11:15,2,0.291,ACTIVE,213.29,339.65,59.970,1454602504,"201051344000469","219011344069620",29.94,-0.50,0,326.42,349.26,8.8,6.6,0.018,310307.7,310307.7,15704,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602508,103913.00
02/04/2016 11:15,2,0.465,ACTIVE,212.83,341.45,59.981,1454602504,"201051344000646","219011344069620",31.25,4.00,0,332.73,376.01,14.7,12.3,0.080,314604.1,314604.1,20314,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602509,103914.00
02/04/2016 11:15,2,0.461,ACTIVE,212.38,382.63,59.981,1454602504,"274151322000052","219011344069620",35.50,9.00,0,335.44,391.34,16.6,14.1,0.084,596589.9,596589.9,9446,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602509,103915.00
02/04/2016 11:15,2,0.502,ACTIVE,213.29,346.86,60.018,1454602504,"201051344000585","219011344069620",31.87,3.70,0,333.63,368.50,16.2,13.7,0.097,319606.8,319606.8,20307,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602510,103916.00
02/04/2016 11:15,2,0.314,ACTIVE,212.83,342.95,59.970,1454602504,"201051344001230","219011344069620",31.63,4.50,0,333.03,373.61,10.1,7.8,0.049,318848.2,318848.2,20166,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602511,103917.00
02/04/2016 11:15,2,0.416,ACTIVE,213.29,358.28,59.965,1454602504,"201051344000582","219011344069620",33.14,1.00,0,334.24,372.71,14.0,11.6,0.066,312734.5,312734.5,20282,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602512,103918.00
02/04/2016 11:15,2,0.664,ACTIVE,212.38,371.21,59.928,1454602504,"201051344000955","219011344069620",34.37,4.00,0,333.33,384.43,23.1,20.4,0.146,322323.0,322323.0,20272,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602513,103919.00
02/04/2016 11:15,2,0.326,ACTIVE,212.61,460.47,59.965,1454602504,"274151322000094","219011344069620",44.05,7.30,0,336.34,472.20,14.6,12.2,0.080,479906.6,479906.6,9700,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602514,103920.00
02/04/2016 11:15,2,0.447,ACTIVE,213.06,357.08,59.970,1454602504,"201051344000579","219011344069620",33.12,2.00,0,334.54,368.20,15.1,12.6,0.075,323506.9,323506.9,15701,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602515,103921.00
02/04/2016 11:15,2,0.330,ACTIVE,212.83,353.17,59.981,1454602504,"201051344000890","219011344069620",32.82,5.50,0,334.24,376.92,11.0,8.7,0.035,320311.5,320311.5,20231,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602516,103922.00
02/04/2016 11:15,2,0.613,ACTIVE,213.06,366.10,59.970,1454602504,"201051344000438","219011344069620",33.81,3.70,0,333.93,378.12,21.1,18.4,0.128,322163.2,322163.2,20285,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602517,103923.00
02/04/2016 11:15,2,0.535,ACTIVE,213.29,340.85,59.965,1454602504,"201051344000417","219011344069620",30.91,5.00,0,333.33,370.60,16.8,14.3,0.093,316188.8,316188.8,20391,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602518,103924.00
02/04/2016 11:15,2,0.467,ACTIVE,213.06,369.40,59.975,1454602504,"274151322000083","219011344069620",34.23,6.00,0,335.44,379.92,16.2,13.7,0.097,590908.2,590908.2,9438,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602519,103925.00
02/04/2016 11:15,2,0.943,ACTIVE,213.51,388.64,59.975,1454602504,"274151322000076","219011344069620",36.16,7.00,0,334.24,405.77,34.6,31.5,0.234,627845.0,627845.0,9485,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602520,103926.00
02/04/2016 11:15,2,0.254,ACTIVE,213.06,361.29,59.981,1454602504,"201051344000868","219011344069620",33.64,-0.50,0,332.73,368.20,8.7,6.5,0.027,308642.0,308642.0,15479,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602520,103927.00
02/04/2016 11:15,2,0.682,ACTIVE,212.83,363.69,59.996,1454602504,"274151322000095","219011344069620",33.26,5.50,0,332.43,371.51,23.0,20.3,0.146,621398.2,621398.2,9325,0,0,0,L,1151911521,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602521,103928.00
02/04/2016 11:15,2,0.273,ACTIVE,213.06,342.65,59.981,1454602504,"201051344000988","219011344069620",31.55,0.50,0,332.13,351.37,8.8,6.6,0.044,307715.5,307715.5,15725,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602522,103929.00
02/04/2016 11:15,2,0.486,ACTIVE,212.61,353.17,60.002,1454602504,"201051344001025","219011344069620",32.64,3.00,0,333.03,373.61,16.1,13.6,0.102,320205.7,320205.7,20286,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602523,103930.00
02/04/2016 11:15,2,0.270,ACTIVE,213.06,360.38,59.981,1454602504,"201051344000458","219011344069620",33.62,2.50,0,335.44,365.80,9.2,7.0,0.027,317931.7,317931.7,15694,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602524,103931.00
02/04/2016 11:15,2,0.271,ACTIVE,213.74,340.55,59.970,1454602504,"201051344000853","219011344069620",27.45,-0.50,0,323.11,354.37,7.5,5.4,0.018,316214.0,316214.0,15390,0,0,0,L,1122011218,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602525,103932.00
02/04/2016 11:15,2,0.408,ACTIVE,213.29,370.60,59.986,1454602504,"201051344000685","219011344069620",34.45,4.00,0,334.54,377.52,14.3,11.9,0.071,322142.2,322142.2,20175,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602526,103933.00
02/04/2016 11:15,2,0.463,ACTIVE,213.06,355.88,59.981,1454602504,"201051344000917","219011344069620",32.84,4.50,0,334.24,369.70,15.4,13.0,0.084,319866.5,319866.5,20148,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602527,103934.00
02/04/2016 11:15,2,0.359,ACTIVE,213.29,376.01,59.991,1454602504,"201051344001145","219011344069620",35.11,4.00,0,335.44,384.13,12.8,10.4,0.066,323804.4,323804.4,20095,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602528,103935.00
02/04/2016 11:15,2,0.523,ACTIVE,213.06,341.15,59.981,1454602504,"201051344000651","219011344069620",31.09,1.00,0,333.93,371.51,16.5,14.0,0.093,316587.4,316587.4,20318,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602529,103936.00
02/04/2016 11:15,2,0.490,ACTIVE,212.38,376.62,59.975,1454602504,"274151322000088","219011344069620",35.13,8.50,0,335.44,388.04,17.4,14.9,0.097,573841.9,573841.9,9214,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602530,103937.00
02/04/2016 11:15,2,0.275,ACTIVE,213.51,489.63,59.975,1454602504,"274151322000068","219011344069620",46.95,9.00,0,338.14,497.14,13.0,10.6,0.057,480053.9,480053.9,9861,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602531,103938.00
02/04/2016 11:15,2,0.416,ACTIVE,212.83,363.09,59.944,1454602504,"201051344001135","219011344069620",33.72,3.30,0,333.03,373.31,14.3,11.9,0.080,312945.2,312945.2,20312,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602532,103939.00
02/04/2016 11:15,2,0.531,ACTIVE,212.83,357.68,59.986,1454602504,"201051344000594","219011344069620",32.96,1.50,0,333.33,367.30,17.8,15.2,0.102,318967.8,318967.8,15718,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602533,103940.00
02/04/2016 11:15,2,0.400,ACTIVE,213.06,360.08,59.991,1454602504,"201051344001203","219011344069620",33.52,1.50,0,334.54,367.60,13.7,11.3,0.075,319480.5,319480.5,20282,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602534,103941.00
02/04/2016 11:15,2,0.504,ACTIVE,212.61,376.92,59.981,1454602504,"274151322000054","219011344069620",35.21,8.00,0,335.74,387.44,18.0,15.4,0.102,586396.1,586396.1,9227,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602535,103942.00
02/04/2016 11:15,2,0.340,ACTIVE,213.51,346.26,59.981,1454602504,"201051344000867","219011344069620",32.07,1.50,0,334.84,364.89,11.1,8.8,0.044,308085.8,308085.8,15709,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602536,103943.00
02/04/2016 11:15,2,0.422,ACTIVE,213.06,364.29,59.975,1454602504,"201051344001093","219011344069620",33.87,3.00,0,333.33,370.90,14.5,12.1,0.062,318168.6,318168.6,20201,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602537,103944.00
02/04/2016 11:15,2,0.312,ACTIVE,213.06,367.90,59.981,1454602504,"201051344000900","219011344069620",34.19,1.50,0,336.04,379.02,10.8,8.5,0.066,323315.1,323315.1,15333,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602538,103945.00
02/04/2016 11:15,2,0.445,ACTIVE,213.29,361.59,59.986,1454602504,"201051344000648","219011344069620",33.62,-1.00,0,335.44,371.81,15.2,12.8,0.075,316394.5,316394.5,15480,0,0,0,L,1122011218,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602539,103946.00
02/04/2016 11:15,2,0.234,ACTIVE,213.06,338.74,59.986,1454602504,"201051344000569","219011344069620",31.15,1.00,0,331.23,350.77,7.4,5.2,0.018,324893.2,324893.2,15277,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602540,103947.00
02/04/2016 11:15,2,0.240,ACTIVE,213.06,352.27,59.981,1454602504,"201051344000983","219011344069620",32.74,1.00,0,335.14,363.09,8.0,5.8,0.022,317922.0,317922.0,15577,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602540,103948.00
02/04/2016 11:15,2,0.336,ACTIVE,213.29,340.85,59.986,1454602504,"201051344001158","219011344069620",31.37,0.00,0,334.54,350.47,10.8,8.5,0.053,312945.7,312945.7,15733,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602541,103949.00
02/04/2016 11:15,2,0.393,ACTIVE,213.51,373.01,59.986,1454602504,"201051344000576","219011344069620",34.77,1.50,0,335.14,383.83,13.8,11.4,0.062,317860.0,317860.0,15358,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602542,103950.00
02/04/2016 11:15,2,0.668,ACTIVE,212.83,372.71,59.986,1454602504,"274151322000087","219011344069620",34.19,6.30,0,332.13,383.23,23.1,20.4,0.133,561447.3,561447.3,9258,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454602543,103951.00
02/04/2016 11:30,2,0.281,ACTIVE,213.96,360.69,59.991,1454603403,"201051344000645","219011344069620",33.60,1.00,0,336.34,373.91,9.7,7.4,0.040,317117.8,317117.8,15446,0,0,0,L,1122011218,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603404,103952.00
02/04/2016 11:30,2,0.420,ACTIVE,213.06,367.60,59.986,1454603403,"274151322000085","219011344069620",34.27,6.00,0,336.34,384.13,14.7,12.2,0.080,589038.8,589038.8,9250,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603405,103953.00
02/04/2016 11:30,2,0.322,ACTIVE,213.96,342.65,59.996,1454603403,"201051344000633","219011344069620",31.15,1.00,0,336.04,358.58,10.2,7.9,0.035,308864.8,308864.8,15736,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603406,103954.00
02/04/2016 11:30,2,0.256,ACTIVE,213.74,339.65,59.996,1454603403,"201051344000469","219011344069620",26.90,-0.50,0,332.43,344.15,7.0,4.9,0.000,310309.0,310309.0,15705,0,0,0,L,1122011218,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603407,103955.00
02/04/2016 11:30,2,0.359,ACTIVE,213.06,356.78,59.996,1454603403,"201051344000646","219011344069620",33.08,4.50,0,333.03,369.10,12.0,9.7,0.066,314606.7,314606.7,20315,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603408,103956.00
02/04/2016 11:30,2,0.324,ACTIVE,212.83,377.22,59.981,1454603403,"274151322000052","219011344069620",35.27,9.30,0,336.34,388.94,11.7,9.3,0.057,596592.6,596592.6,9447,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603409,103957.00
02/04/2016 11:30,2,0.367,ACTIVE,213.51,350.17,59.996,1454603403,"201051344000585","219011344069620",32.34,3.70,0,334.54,367.90,12.0,9.7,0.053,319609.5,319609.5,20308,0,0,0,L,1122011218,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603410,103958.00
02/04/2016 11:30,2,0.264,ACTIVE,213.29,338.44,60.039,1454603403,"201051344001230","219011344069620",28.25,4.50,0,333.93,367.90,7.6,5.4,0.018,318849.7,318849.7,20167,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603411,103959.00
02/04/2016 11:30,2,0.309,ACTIVE,213.74,356.48,59.986,1454603403,"201051344000582","219011344069620",33.14,1.00,0,335.44,367.90,10.3,8.0,0.027,312736.7,312736.7,20283,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603412,103960.00
02/04/2016 11:30,2,0.473,ACTIVE,212.83,366.40,59.991,1454603403,"201051344000955","219011344069620",34.03,4.00,0,332.73,382.33,16.3,13.8,0.084,322326.8,322326.8,20273,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603413,103961.00
02/04/2016 11:30,2,0.213,ACTIVE,213.06,418.70,59.986,1454603403,"274151322000094","219011344069620",39.64,7.70,0,336.64,468.59,8.6,6.3,0.044,479908.6,479908.6,9701,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603414,103962.00
02/04/2016 11:30,2,0.354,ACTIVE,213.51,344.76,59.970,1454603403,"201051344000579","219011344069620",31.85,2.00,0,334.84,361.89,11.5,9.1,0.040,323509.3,323509.3,15702,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603414,103963.00
02/04/2016 11:30,2,0.270,ACTIVE,213.06,338.74,59.986,1454603403,"201051344000890","219011344069620",31.07,5.50,0,333.63,363.69,8.5,6.3,0.018,320313.2,320313.2,20232,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603415,103964.00
02/04/2016 11:30,2,0.434,ACTIVE,213.29,360.38,59.991,1454603403,"201051344000438","219011344069620",33.42,3.70,0,334.84,376.62,14.8,12.3,0.066,322166.5,322166.5,20286,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603416,103965.00
02/04/2016 11:30,2,0.383,ACTIVE,213.51,353.77,59.991,1454603403,"201051344000417","219011344069620",32.78,5.50,0,333.33,369.10,12.7,10.4,0.049,316191.6,316191.6,20392,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603417,103966.00
02/04/2016 11:30,2,0.303,ACTIVE,213.06,363.99,59.996,1454603403,"274151322000083","219011344069620",33.81,6.30,0,337.24,377.82,10.4,8.1,0.057,590910.5,590910.5,9439,0,0,0,L,1151911521,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603418,103967.00
02/04/2016 11:30,2,0.604,ACTIVE,213.51,383.83,59.986,1454603403,"274151322000076","219011344069620",35.54,7.30,0,333.93,402.46,21.8,19.1,0.141,627850.5,627850.5,9486,0,0,0,L,1151911521,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603419,103968.00
02/04/2016 11:30,2,0.211,ACTIVE,213.51,339.65,59.991,1454603403,"201051344000868","219011344069620",29.20,0.50,0,335.14,366.10,6.2,4.1,0.009,308643.2,308643.2,15480,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603420,103969.00
02/04/2016 11:30,2,0.420,ACTIVE,212.83,353.47,59.975,1454603403,"274151322000095","219011344069620",32.58,6.00,0,336.64,370.00,13.8,11.4,0.080,621401.5,621401.5,9326,0,0,0,L,1151911521,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603421,103970.00
02/04/2016 11:30,2,0.201,ACTIVE,213.29,340.25,59.996,1454603403,"201051344000988","219011344069620",30.24,1.00,0,334.24,347.76,6.2,4.1,0.022,307716.6,307716.6,15726,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603422,103971.00
02/04/2016 11:30,2,0.348,ACTIVE,213.06,345.96,59.965,1454603403,"201051344001025","219011344069620",32.01,3.00,0,333.93,369.10,11.4,9.1,0.049,320208.2,320208.2,20287,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603423,103972.00
02/04/2016 11:30,2,0.246,ACTIVE,213.29,339.04,59.991,1454603403,"201051344000458","219011344069620",30.77,2.50,0,334.54,365.80,7.7,5.5,0.018,317933.1,317933.1,15695,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603424,103973.00
02/04/2016 11:30,2,0.209,ACTIVE,213.96,340.85,59.986,1454603403,"201051344000853","219011344069620",26.62,0.00,0,335.14,345.36,5.7,3.6,0.004,316214.9,316214.9,15391,0,0,0,L,1122011218,0,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603425,103974.00
02/04/2016 11:30,2,0.303,ACTIVE,213.51,353.47,59.975,1454603403,"201051344000685","219011344069620",32.78,4.00,0,336.04,376.92,10.1,7.8,0.040,322144.3,322144.3,20176,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603426,103975.00
02/04/2016 11:30,2,0.318,ACTIVE,213.51,350.17,59.975,1454603403,"201051344000917","219011344069620",32.42,4.00,0,334.24,367.00,10.5,8.2,0.049,319868.7,319868.7,20149,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603427,103976.00
02/04/2016 11:30,2,0.238,ACTIVE,213.29,373.01,59.965,1454603403,"201051344001145","219011344069620",34.93,4.00,0,336.34,382.03,8.5,6.3,0.027,323806.0,323806.0,20096,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603428,103977.00
02/04/2016 11:30,2,0.371,ACTIVE,213.29,340.25,59.975,1454603403,"201051344000651","219011344069620",31.31,1.00,0,333.93,361.89,11.8,9.5,0.053,316590.0,316590.0,20319,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603429,103978.00
02/04/2016 11:30,2,0.334,ACTIVE,212.61,370.30,59.970,1454603403,"274151322000088","219011344069620",34.63,9.30,0,335.44,385.03,11.8,9.4,0.057,573844.4,573844.4,9215,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603430,103979.00
02/04/2016 11:30,2,0.203,ACTIVE,213.06,398.26,59.959,1454603403,"274151322000068","219011344069620",37.47,9.30,0,338.14,493.24,7.8,5.6,0.031,480055.5,480055.5,9862,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603431,103980.00
02/04/2016 11:30,2,0.314,ACTIVE,212.61,357.38,59.975,1454603403,"201051344001135","219011344069620",33.18,3.30,0,334.54,371.81,10.7,8.4,0.044,312947.4,312947.4,20313,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603431,103981.00
02/04/2016 11:30,2,0.355,ACTIVE,212.61,351.67,59.981,1454603403,"201051344000594","219011344069620",32.52,2.00,0,334.54,366.40,11.8,9.4,0.053,318970.4,318970.4,15719,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603432,103982.00
02/04/2016 11:30,2,0.301,ACTIVE,213.06,338.74,59.959,1454603403,"201051344001203","219011344069620",31.23,1.50,0,333.93,366.70,9.5,7.3,0.040,319482.5,319482.5,20283,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603434,103983.00
02/04/2016 11:30,2,0.303,ACTIVE,212.38,370.60,59.959,1454603403,"274151322000054","219011344069620",34.57,9.00,0,336.04,384.43,10.7,8.4,0.049,586398.4,586398.4,9228,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603435,103984.00
02/04/2016 11:30,2,0.258,ACTIVE,213.29,339.04,59.938,1454603403,"201051344000867","219011344069620",31.13,2.00,0,334.84,363.69,8.2,6.0,0.022,308087.4,308087.4,15710,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603435,103985.00
02/04/2016 11:30,2,0.338,ACTIVE,212.61,339.04,59.970,1454603403,"201051344001093","219011344069620",31.15,2.50,0,333.33,368.80,10.7,8.4,0.027,318170.8,318170.8,20202,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603436,103986.00
02/04/2016 11:30,2,0.207,ACTIVE,213.06,357.98,59.965,1454603403,"201051344000900","219011344069620",33.28,2.00,0,336.04,374.51,7.0,4.9,0.035,323316.5,323316.5,15334,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603437,103987.00
02/04/2016 11:30,2,0.326,ACTIVE,213.29,355.58,59.965,1454603403,"201051344000648","219011344069620",33.12,-0.50,0,334.84,369.40,11.0,8.7,0.040,316396.8,316396.8,15481,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603438,103988.00
02/04/2016 11:30,2,0.199,ACTIVE,213.29,339.65,59.965,1454603403,"201051344000569","219011344069620",28.67,1.50,0,334.84,343.85,5.8,3.7,0.009,324894.2,324894.2,15278,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603439,103989.00
02/04/2016 11:30,2,0.211,ACTIVE,213.06,338.44,59.986,1454603403,"201051344000983","219011344069620",29.92,1.50,0,335.14,358.28,6.4,4.3,0.013,317923.1,317923.1,15578,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603440,103990.00
02/04/2016 11:30,2,0.270,ACTIVE,213.29,339.65,60.002,1454603403,"201051344001158","219011344069620",30.43,0.50,0,334.84,345.36,8.3,6.1,0.031,312947.3,312947.3,15734,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603441,103991.00
02/04/2016 11:30,2,0.301,ACTIVE,213.51,368.80,59.970,1454603403,"201051344000576","219011344069620",34.41,1.50,0,334.24,379.02,10.5,8.2,0.027,317862.1,317862.1,15359,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603442,103992.00
02/04/2016 11:30,2,0.436,ACTIVE,212.61,368.80,59.959,1454603403,"274151322000087","219011344069620",34.05,6.30,0,336.04,377.82,15.0,12.6,0.088,561450.8,561450.8,9259,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454603443,103993.00
02/04/2016 11:45,2,0.289,ACTIVE,213.51,360.69,60.018,1454604303,"201051344000645","219011344069620",33.62,0.50,0,336.64,368.50,9.8,7.6,0.035,317119.7,317119.7,15447,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604304,103994.00
02/04/2016 11:45,2,0.432,ACTIVE,213.06,368.80,60.007,1454604303,"274151322000085","219011344069620",34.23,6.00,0,336.64,377.82,15.0,12.6,0.084,589042.1,589042.1,9251,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604305,103995.00
02/04/2016 11:45,2,0.324,ACTIVE,213.74,342.05,59.991,1454604303,"201051344000633","219011344069620",31.41,1.00,0,335.74,349.26,10.3,8.1,0.040,308866.9,308866.9,15737,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604306,103996.00
02/04/2016 11:45,2,0.256,ALERT,213.29,339.34,59.991,1454604303,"201051344000469","219011344069620",27.27,0.00,0,300.27,344.76,7.1,4.9,0.000,310310.3,310310.3,15706,0,0,0,L,1122011218,0,121.55,122.46,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604308,103997.00
02/04/2016 11:45,2,0.387,ACTIVE,213.06,348.36,59.991,1454604303,"201051344000646","219011344069620",32.10,5.00,0,333.93,363.69,12.6,10.3,0.062,314609.4,314609.4,20316,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604309,103998.00
02/04/2016 11:45,2,0.336,ACTIVE,212.83,376.31,59.991,1454604303,"274151322000052","219011344069620",35.15,9.70,0,336.04,384.43,11.9,9.5,0.062,596595.1,596595.1,9448,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604310,103999.00
02/04/2016 11:45,2,0.381,ACTIVE,213.29,345.96,59.996,1454604303,"201051344000585","219011344069620",31.87,3.70,0,335.14,357.08,12.4,10.0,0.062,319612.2,319612.2,20309,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604311,104000.00
02/04/2016 11:45,2,0.266,ACTIVE,213.06,338.14,59.975,1454604303,"201051344001230","219011344069620",28.59,4.50,0,333.03,343.25,7.7,5.5,0.027,318851.1,318851.1,20168,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604311,104001.00
02/04/2016 11:45,2,0.318,ACTIVE,213.74,356.18,59.996,1454604303,"201051344000582","219011344069620",33.04,1.00,0,335.44,364.29,10.7,8.4,0.040,312738.8,312738.8,20284,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604312,104002.00
02/04/2016 11:45,2,0.482,ACTIVE,212.83,355.58,60.007,1454604303,"201051344000955","219011344069620",32.86,4.50,0,334.54,377.22,16.1,13.7,0.093,322330.4,322330.4,20274,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604313,104003.00
02/04/2016 11:45,2,0.215,ACTIVE,213.06,421.40,59.970,1454604303,"274151322000094","219011344069620",40.00,7.70,0,336.94,456.57,8.7,6.5,0.040,479910.4,479910.4,9702,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604314,104004.00
02/04/2016 11:45,2,0.357,ACTIVE,213.29,345.36,59.996,1454604303,"201051344000579","219011344069620",31.93,2.00,0,335.14,356.18,11.6,9.3,0.040,323511.8,323511.8,15703,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604315,104005.00
02/04/2016 11:45,2,0.277,ACTIVE,213.06,338.14,60.023,1454604303,"201051344000890","219011344069620",30.55,5.50,0,333.63,348.36,8.6,6.4,0.022,320314.9,320314.9,20233,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604316,104006.00
02/04/2016 11:45,2,0.443,ACTIVE,213.29,356.78,59.996,1454604303,"201051344000438","219011344069620",33.04,4.00,0,334.84,371.21,14.9,12.5,0.071,322169.7,322169.7,20287,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604317,104007.00
02/04/2016 11:45,2,0.389,ACTIVE,213.51,354.07,59.991,1454604303,"201051344000417","219011344069620",32.78,6.00,0,335.14,361.89,12.9,10.6,0.049,316194.3,316194.3,20393,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604318,104008.00
02/04/2016 11:45,2,0.307,ACTIVE,213.06,363.39,59.981,1454604303,"274151322000083","219011344069620",33.85,6.70,0,337.24,371.81,10.5,8.2,0.057,590912.7,590912.7,9440,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604319,104009.00
02/04/2016 11:45,2,0.609,ACTIVE,213.51,385.63,59.991,1454604303,"274151322000076","219011344069620",35.94,7.70,0,333.03,395.85,22.1,19.5,0.141,627855.6,627855.6,9487,0,0,0,L,1151911521,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604320,104010.00
02/04/2016 11:45,2,0.211,ACTIVE,213.29,339.65,60.002,1454604303,"201051344000868","219011344069620",29.46,0.50,0,320.11,356.78,6.3,4.2,0.018,308644.3,308644.3,15481,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604321,104011.00
02/04/2016 11:45,2,0.418,ACTIVE,212.83,355.58,59.981,1454604303,"274151322000095","219011344069620",32.82,6.00,0,336.34,363.69,13.9,11.5,0.080,621404.5,621404.5,9327,0,0,0,L,1151911521,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604322,104012.00
02/04/2016 11:45,2,0.205,ACTIVE,213.06,340.55,60.002,1454604303,"201051344000988","219011344069620",30.34,1.00,0,331.23,349.56,6.3,4.2,0.018,307717.7,307717.7,15727,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604322,104013.00
02/04/2016 11:45,2,0.352,ACTIVE,213.06,343.85,59.954,1454604303,"201051344001025","219011344069620",31.83,3.00,0,334.24,362.19,11.3,9.0,0.049,320210.6,320210.6,20288,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604323,104014.00
02/04/2016 11:45,2,0.250,ACTIVE,213.29,339.34,59.986,1454604303,"201051344000458","219011344069620",30.91,3.00,0,333.63,347.16,7.9,5.7,0.018,317934.6,317934.6,15696,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604324,104015.00
02/04/2016 11:45,2,0.207,ALERT,213.74,340.85,59.991,1454604303,"201051344000853","219011344069620",26.56,0.50,0,301.17,344.45,5.6,3.5,0.009,316215.8,316215.8,15392,0,0,0,L,1122011218,0,122.46,122.46,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604326,104016.00
02/04/2016 11:45,2,0.307,ACTIVE,213.51,354.97,59.975,1454604303,"201051344000685","219011344069620",32.94,4.00,0,336.04,367.00,10.3,8.0,0.040,322146.4,322146.4,20177,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604327,104017.00
02/04/2016 11:45,2,0.320,ACTIVE,213.51,352.57,59.949,1454604303,"201051344000917","219011344069620",32.64,4.50,0,334.24,361.89,10.7,8.4,0.044,319870.9,319870.9,20150,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604328,104018.00
02/04/2016 11:45,2,0.260,ACTIVE,213.29,343.55,59.944,1454604303,"201051344001145","219011344069620",31.79,4.00,0,336.34,378.12,8.4,6.2,0.035,323807.7,323807.7,20097,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604329,104019.00
02/04/2016 11:45,2,0.379,ACTIVE,213.29,339.95,59.965,1454604303,"201051344000651","219011344069620",31.05,1.00,0,334.54,357.98,11.9,9.6,0.057,316592.5,316592.5,20320,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604330,104020.00
02/04/2016 11:45,2,0.352,ACTIVE,212.61,373.91,59.965,1454604303,"274151322000088","219011344069620",34.83,9.30,0,335.44,381.12,12.3,10.0,0.066,573847.0,573847.0,9216,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604331,104021.00
02/04/2016 11:45,2,0.207,ACTIVE,213.51,400.36,59.965,1454604303,"274151322000068","219011344069620",37.67,9.30,0,338.44,422.90,7.9,5.7,0.031,480057.0,480057.0,9863,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604332,104022.00
02/04/2016 11:45,2,0.320,ACTIVE,212.83,356.78,59.991,1454604303,"201051344001135","219011344069620",33.18,3.70,0,334.54,366.40,10.8,8.5,0.049,312949.5,312949.5,20314,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604333,104023.00
02/04/2016 11:45,2,0.342,ACTIVE,212.83,356.48,59.981,1454604303,"201051344000594","219011344069620",33.02,2.00,0,333.93,360.69,11.5,9.2,0.049,318972.9,318972.9,15720,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604334,104024.00
02/04/2016 11:45,2,0.307,ACTIVE,213.06,338.44,59.996,1454604303,"201051344001203","219011344069620",31.25,1.50,0,333.33,355.28,9.7,7.4,0.040,319484.4,319484.4,20284,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604335,104025.00
02/04/2016 11:45,2,0.303,ACTIVE,212.61,371.81,59.959,1454604303,"274151322000054","219011344069620",34.77,9.00,0,336.04,382.03,10.8,8.5,0.053,586400.6,586400.6,9229,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604336,104026.00
02/04/2016 11:45,2,0.262,ACTIVE,213.51,339.65,59.970,1454604303,"201051344000867","219011344069620",31.27,2.00,0,333.93,353.77,8.3,6.1,0.022,308088.9,308088.9,15711,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604337,104027.00
02/04/2016 11:45,2,0.340,ACTIVE,213.29,339.65,59.991,1454604303,"201051344001093","219011344069620",31.35,2.50,0,333.33,356.48,10.8,8.5,0.031,318173.0,318173.0,20203,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604338,104028.00
02/04/2016 11:45,2,0.211,ACTIVE,213.06,363.09,59.949,1454604303,"201051344000900","219011344069620",33.81,2.50,0,336.04,373.91,7.3,5.1,0.035,323317.8,323317.8,15335,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604339,104029.00
02/04/2016 11:45,2,0.326,ACTIVE,213.51,357.08,59.975,1454604303,"201051344000648","219011344069620",33.24,-0.50,0,336.34,365.19,11.0,8.7,0.040,316399.1,316399.1,15482,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604340,104030.00
02/04/2016 11:45,2,0.199,ALERT,213.29,339.34,59.959,1454604303,"201051344000569","219011344069620",28.77,2.00,0,301.47,342.65,5.8,3.7,0.009,324895.2,324895.2,15279,0,0,0,L,1122011218,0,121.55,122.46,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604341,104031.00
02/04/2016 11:45,2,0.213,ACTIVE,213.06,338.44,59.933,1454604303,"201051344000983","219011344069620",30.06,1.50,0,327.02,349.56,6.5,4.3,0.009,317924.2,317924.2,15579,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604342,104032.00
02/04/2016 11:45,2,0.270,ACTIVE,213.29,339.65,59.981,1454604303,"201051344001158","219011344069620",30.61,0.50,0,333.03,345.36,8.4,6.2,0.035,312948.9,312948.9,15735,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604343,104033.00
02/04/2016 11:45,2,0.299,ACTIVE,213.74,369.70,60.012,1454604303,"201051344000576","219011344069620",34.51,2.00,0,335.14,377.22,10.5,8.2,0.031,317864.2,317864.2,15360,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604344,104034.00
02/04/2016 11:45,2,0.443,ACTIVE,212.83,364.59,59.944,1454604303,"274151322000087","219011344069620",33.79,6.70,0,335.44,374.81,15.1,12.7,0.093,561454.1,561454.1,9260,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454604345,104035.00
02/04/2016 12:00,2,0.287,ACTIVE,213.51,360.38,59.975,1454605203,"201051344000645","219011344069620",33.68,1.00,0,336.34,369.10,9.8,7.6,0.035,317121.6,317121.6,15448,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605204,104036.00
02/04/2016 12:00,2,0.438,ACTIVE,212.38,368.80,59.970,1454605203,"274151322000085","219011344069620",34.19,6.30,0,335.44,376.01,15.1,12.7,0.084,589045.1,589045.1,9252,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605205,104037.00
02/04/2016 12:00,2,0.324,ACTIVE,213.96,341.45,60.007,1454605203,"201051344000633","219011344069620",31.27,1.00,0,334.84,349.86,10.3,8.0,0.044,308868.8,308868.8,15738,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605206,104038.00
02/04/2016 12:00,2,0.252,ACTIVE,213.29,339.65,59.975,1454605203,"201051344000469","219011344069620",28.39,0.50,0,299.97,342.35,7.3,5.1,0.013,310311.5,310311.5,15708,0,0,0,L,1122011218,0,121.33,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605207,104039.00
02/04/2016 12:00,2,0.400,ACTIVE,212.61,348.66,59.917,1454605203,"201051344000646","219011344069620",32.20,5.00,0,333.93,362.19,13.1,10.7,0.062,314611.9,314611.9,20317,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605208,104040.00
02/04/2016 12:00,2,0.336,ACTIVE,212.16,377.52,59.970,1454605203,"274151322000052","219011344069620",35.25,9.70,0,335.14,383.53,12.0,9.7,0.062,596597.4,596597.4,9449,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605209,104041.00
02/04/2016 12:00,2,0.381,ACTIVE,213.06,344.15,59.975,1454605203,"201051344000585","219011344069620",31.71,4.00,0,333.33,356.48,12.3,10.0,0.057,319614.5,319614.5,20310,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605210,104042.00
02/04/2016 12:00,2,0.264,ACTIVE,212.83,337.84,59.981,1454605203,"201051344001230","219011344069620",28.69,4.50,0,332.13,343.85,7.7,5.5,0.018,318852.4,318852.4,20169,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605211,104043.00
02/04/2016 12:00,2,0.320,ACTIVE,213.29,355.58,59.970,1454605203,"201051344000582","219011344069620",33.00,1.00,0,333.93,362.49,10.7,8.4,0.040,312740.8,312740.8,20285,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605211,104044.00
02/04/2016 12:00,2,0.479,ACTIVE,212.38,365.80,59.996,1454605203,"201051344000955","219011344069620",33.95,4.00,0,332.43,376.01,16.5,14.0,0.084,322333.6,322333.6,20275,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605212,104045.00
