ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 12:00,2,0.213,ACTIVE,212.38,420.20,59.981,1454605203,"274151322000094","219011344069620",39.76,7.70,0,336.04,438.23,8.6,6.4,0.040,479911.8,479911.8,9703,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605214,104046.00
02/04/2016 12:00,2,0.359,ACTIVE,213.51,345.96,59.975,1454605203,"201051344000579","219011344069620",31.99,2.00,0,334.54,353.17,11.7,9.4,0.044,323514.0,323514.0,15704,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605214,104047.00
02/04/2016 12:00,2,0.275,ACTIVE,212.61,337.84,59.970,1454605203,"201051344000890","219011344069620",30.63,5.50,0,333.33,350.47,8.6,6.4,0.022,320316.4,320316.4,20234,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605215,104048.00
02/04/2016 12:00,2,0.449,ACTIVE,212.83,348.96,59.981,1454605203,"201051344000438","219011344069620",32.22,4.50,0,333.33,368.80,14.8,12.3,0.071,322172.7,322172.7,20288,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605216,104049.00
02/04/2016 12:00,2,0.383,ACTIVE,213.06,354.37,59.970,1454605203,"201051344000417","219011344069620",32.88,6.00,0,332.73,360.69,12.8,10.4,0.049,316196.9,316196.9,20394,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605217,104050.00
02/04/2016 12:00,2,0.305,ACTIVE,212.61,363.39,59.970,1454605203,"274151322000083","219011344069620",33.85,7.00,0,336.34,370.60,10.5,8.2,0.053,590914.6,590914.6,9441,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605218,104051.00
02/04/2016 12:00,2,0.607,ACTIVE,213.06,383.83,59.970,1454605203,"274151322000076","219011344069620",35.98,7.70,0,335.74,394.95,22.1,19.5,0.133,627860.3,627860.3,9488,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605219,104052.00
02/04/2016 12:00,2,0.223,ACTIVE,213.51,339.34,59.975,1454605203,"201051344000868","219011344069620",27.75,0.50,0,321.31,354.37,6.3,4.2,0.013,308645.2,308645.2,15482,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605220,104053.00
02/04/2016 12:00,2,0.414,ACTIVE,212.38,354.97,59.949,1454605203,"274151322000095","219011344069620",32.76,6.30,0,335.44,361.89,13.7,11.3,0.071,621407.2,621407.2,9328,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605221,104054.00
02/04/2016 12:00,2,0.203,ACTIVE,213.06,340.25,59.975,1454605203,"201051344000988","219011344069620",30.34,1.00,0,331.83,346.86,6.3,4.2,0.013,307718.7,307718.7,15728,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605222,104055.00
02/04/2016 12:00,2,0.350,ACTIVE,212.61,344.15,59.981,1454605203,"201051344001025","219011344069620",31.81,3.00,0,333.03,358.58,11.3,9.0,0.053,320212.7,320212.7,20289,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605222,104056.00
02/04/2016 12:00,2,0.248,ACTIVE,213.29,338.44,59.975,1454605203,"201051344000458","219011344069620",30.83,3.30,0,333.93,344.45,7.8,5.6,0.018,317935.9,317935.9,15697,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605223,104057.00
02/04/2016 12:00,2,0.205,ACTIVE,213.74,340.85,59.965,1454605203,"201051344000853","219011344069620",26.80,1.00,0,300.87,343.25,5.6,3.5,0.009,316216.7,316216.7,15394,0,0,0,L,1122011218,0,122.46,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605224,104058.00
02/04/2016 12:00,2,0.307,ACTIVE,213.06,353.77,59.981,1454605203,"201051344000685","219011344069620",32.76,4.50,0,334.84,364.59,10.2,8.0,0.044,322148.3,322148.3,20178,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605225,104059.00
02/04/2016 12:00,2,0.324,ACTIVE,213.06,351.37,59.954,1454605203,"201051344000917","219011344069620",32.42,4.50,0,334.24,359.78,10.7,8.4,0.049,319872.9,319872.9,20151,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605226,104060.00
02/04/2016 12:00,2,0.256,ACTIVE,213.06,360.99,59.970,1454605203,"201051344001145","219011344069620",33.62,4.50,0,334.84,377.52,8.8,6.5,0.035,323809.2,323809.2,20098,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605227,104061.00
02/04/2016 12:00,2,0.379,ACTIVE,213.06,339.95,59.965,1454605203,"201051344000651","219011344069620",31.25,1.50,0,334.54,354.07,12.1,9.7,0.057,316594.8,316594.8,20321,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605228,104062.00
02/04/2016 12:00,2,0.385,ACTIVE,212.16,367.30,59.970,1454605203,"274151322000088","219011344069620",34.19,9.30,0,334.84,379.62,13.3,10.9,0.075,573849.5,573849.5,9217,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605229,104063.00
02/04/2016 12:00,2,0.209,ACTIVE,213.06,399.76,59.959,1454605203,"274151322000068","219011344069620",37.59,9.00,0,336.94,411.18,7.9,5.7,0.035,480058.3,480058.3,9864,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605230,104064.00
02/04/2016 12:00,2,0.326,ACTIVE,212.38,355.88,59.975,1454605203,"201051344001135","219011344069620",33.08,3.70,0,333.93,363.99,10.9,8.6,0.044,312951.6,312951.6,20315,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605231,104065.00
02/04/2016 12:00,2,0.344,ACTIVE,213.06,354.97,59.981,1454605203,"201051344000594","219011344069620",32.92,2.00,0,334.54,360.69,11.5,9.1,0.044,318975.2,318975.2,15721,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605232,104066.00
02/04/2016 12:00,2,0.303,ACTIVE,212.83,338.74,59.996,1454605203,"201051344001203","219011344069620",31.33,1.50,0,334.24,356.48,9.6,7.3,0.040,319486.2,319486.2,20285,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605233,104067.00
02/04/2016 12:00,2,0.297,ACTIVE,212.38,368.20,60.007,1454605203,"274151322000054","219011344069620",34.37,9.00,0,335.44,379.92,10.4,8.1,0.049,586402.6,586402.6,9230,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605234,104068.00
02/04/2016 12:00,2,0.236,ACTIVE,213.51,351.97,59.965,1454605203,"201051344000867","219011344069620",32.72,2.50,0,334.24,354.67,7.8,5.6,0.022,308090.4,308090.4,15712,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605235,104069.00
02/04/2016 12:00,2,0.336,ACTIVE,212.61,342.35,59.986,1454605203,"201051344001093","219011344069620",31.59,2.50,0,332.73,354.67,10.8,8.5,0.027,318175.0,318175.0,20204,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605236,104070.00
02/04/2016 12:00,2,0.201,ACTIVE,213.06,369.10,60.012,1454605203,"201051344000900","219011344069620",34.49,2.50,0,336.04,372.71,7.0,4.9,0.031,323318.9,323318.9,15336,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605237,104071.00
02/04/2016 12:00,2,0.330,ACTIVE,213.29,355.28,59.975,1454605203,"201051344000648","219011344069620",33.04,-1.00,0,335.44,363.39,11.1,8.8,0.040,316401.2,316401.2,15483,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605238,104072.00
02/04/2016 12:00,2,0.199,ACTIVE,213.29,339.34,59.975,1454605203,"201051344000569","219011344069620",28.73,2.00,0,301.47,343.25,5.8,3.7,0.004,324896.0,324896.0,15281,0,0,0,L,1122011218,0,121.55,122.46,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605239,104073.00
02/04/2016 12:00,2,0.211,ACTIVE,213.29,339.04,59.981,1454605203,"201051344000983","219011344069620",30.02,2.00,0,330.93,346.26,6.5,4.3,0.013,317925.2,317925.2,15580,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605240,104074.00
02/04/2016 12:00,2,0.273,ACTIVE,213.51,339.65,59.981,1454605203,"201051344001158","219011344069620",30.30,0.50,0,333.03,345.36,8.4,6.2,0.031,312950.4,312950.4,15736,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605241,104075.00
02/04/2016 12:00,2,0.297,ACTIVE,213.74,368.80,59.981,1454605203,"201051344000576","219011344069620",34.37,2.00,0,335.14,374.51,10.4,8.1,0.031,317866.1,317866.1,15361,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605242,104076.00
02/04/2016 12:00,2,0.434,ACTIVE,212.38,367.30,59.975,1454605203,"274151322000087","219011344069620",33.97,6.70,0,334.84,373.01,15.0,12.6,0.084,561457.1,561457.1,9261,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454605243,104077.00
02/04/2016 12:15,2,0.324,ACTIVE,213.74,345.96,59.986,1454606103,"201051344000645","219011344069620",32.05,1.00,0,336.64,369.40,10.6,8.3,0.040,317123.7,317123.7,15449,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606104,104078.00
02/04/2016 12:15,2,0.504,ACTIVE,212.38,367.60,59.991,1454606103,"274151322000085","219011344069620",34.17,7.00,0,336.64,379.62,17.5,15.0,0.102,589049.0,589049.0,9253,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606105,104079.00
02/04/2016 12:15,2,0.359,ACTIVE,213.74,341.75,59.991,1454606103,"201051344000633","219011344069620",31.31,1.50,0,335.14,351.07,11.4,9.1,0.053,308871.1,308871.1,15739,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606106,104080.00
02/04/2016 12:15,2,0.258,ALERT,213.29,339.04,59.986,1454606103,"201051344000469","219011344069620",29.46,1.00,0,300.27,344.45,7.7,5.5,0.013,310312.9,310312.9,15709,0,0,0,L,1122011218,0,121.55,122.46,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606108,104081.00
02/04/2016 12:15,2,0.438,ACTIVE,212.38,342.05,59.986,1454606103,"201051344000646","219011344069620",31.43,6.00,0,332.43,367.30,13.9,11.5,0.080,314614.9,314614.9,20318,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606109,104082.00
02/04/2016 12:15,2,0.377,ACTIVE,212.16,375.11,59.981,1454606103,"274151322000052","219011344069620",35.07,10.00,0,335.44,385.63,13.5,11.1,0.071,596600.3,596600.3,9450,0,0,0,L,1151911521,0,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606110,104083.00
02/04/2016 12:15,2,0.420,ACTIVE,212.83,350.17,59.975,1454606103,"201051344000585","219011344069620",32.30,4.50,0,333.33,360.69,13.8,11.4,0.071,319617.4,319617.4,20311,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606111,104084.00
02/04/2016 12:15,2,0.266,ACTIVE,212.61,338.14,59.981,1454606103,"201051344001230","219011344069620",30.65,5.00,0,332.13,347.46,8.3,6.1,0.027,318854.0,318854.0,20170,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606112,104085.00
02/04/2016 12:15,2,0.350,ACTIVE,213.06,355.28,59.986,1454606103,"201051344000582","219011344069620",32.98,2.00,0,334.24,364.59,11.7,9.4,0.049,312743.2,312743.2,20286,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606113,104086.00
02/04/2016 12:15,2,0.504,ACTIVE,212.38,369.70,59.981,1454606103,"201051344000955","219011344069620",34.27,5.00,0,332.13,383.83,17.5,15.0,0.093,322337.5,322337.5,20276,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606113,104087.00
02/04/2016 12:15,2,0.238,ACTIVE,212.38,452.66,59.996,1454606103,"274151322000094","219011344069620",43.18,9.00,0,336.04,470.39,10.4,8.1,0.057,479913.9,479913.9,9704,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606114,104088.00
02/04/2016 12:15,2,0.383,ACTIVE,213.29,348.66,59.991,1454606103,"201051344000579","219011344069620",32.24,2.50,0,334.84,360.38,12.6,10.3,0.053,323516.6,323516.6,15705,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606115,104089.00
02/04/2016 12:15,2,0.295,ACTIVE,212.38,337.24,59.991,1454606103,"201051344000890","219011344069620",31.09,6.00,0,332.43,349.56,9.3,7.1,0.027,320318.2,320318.2,20235,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606116,104090.00
02/04/2016 12:15,2,0.484,ACTIVE,212.83,352.27,59.981,1454606103,"201051344000438","219011344069620",32.54,4.50,0,332.73,376.01,16.0,13.5,0.084,322176.2,322176.2,20289,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606117,104091.00
02/04/2016 12:15,2,0.416,ACTIVE,212.83,355.88,59.975,1454606103,"201051344000417","219011344069620",32.96,6.70,0,332.73,362.49,13.9,11.5,0.062,316199.8,316199.8,20395,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606118,104092.00
02/04/2016 12:15,2,0.346,ACTIVE,212.16,366.40,59.975,1454606103,"274151322000083","219011344069620",33.93,7.00,0,336.04,373.91,11.9,9.5,0.071,590917.1,590917.1,9442,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606119,104093.00
02/04/2016 12:15,2,0.693,ACTIVE,213.06,387.14,59.986,1454606103,"274151322000076","219011344069620",35.80,8.50,0,333.03,397.66,25.2,22.4,0.159,627866.0,627866.0,9489,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606120,104094.00
02/04/2016 12:15,2,0.227,ACTIVE,213.29,339.04,59.986,1454606103,"201051344000868","219011344069620",30.28,0.50,0,318.30,357.68,7.0,4.8,0.018,308646.5,308646.5,15483,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606121,104095.00
02/04/2016 12:15,2,0.467,ACTIVE,212.38,357.08,59.986,1454606103,"274151322000095","219011344069620",32.96,7.00,0,335.14,366.10,15.6,13.1,0.088,621410.7,621410.7,9329,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606122,104096.00
02/04/2016 12:15,2,0.217,ACTIVE,212.83,339.95,59.986,1454606103,"201051344000988","219011344069620",30.75,1.50,0,331.83,347.76,6.8,4.7,0.013,307719.9,307719.9,15729,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606123,104097.00
02/04/2016 12:15,2,0.377,ACTIVE,212.38,352.57,59.996,1454606103,"201051344001025","219011344069620",32.64,3.70,0,332.13,363.09,12.5,10.1,0.057,320215.4,320215.4,20290,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606124,104098.00
02/04/2016 12:15,2,0.258,ACTIVE,213.06,343.55,59.986,1454606103,"201051344000458","219011344069620",31.85,3.70,0,333.33,352.57,8.3,6.1,0.018,317937.5,317937.5,15698,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606125,104099.00
02/04/2016 12:15,2,0.238,ALERT,213.74,339.95,59.986,1454606103,"201051344000853","219011344069620",24.27,1.50,0,300.87,344.76,5.9,3.8,0.009,316217.7,316217.7,15395,0,0,0,L,1122011218,0,122.46,122.46,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606127,104100.00
02/04/2016 12:15,2,0.332,ACTIVE,212.83,360.99,59.986,1454606103,"201051344000685","219011344069620",33.58,5.00,0,334.54,371.21,11.4,9.0,0.044,322150.6,322150.6,20179,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606127,104101.00
02/04/2016 12:15,2,0.342,ACTIVE,212.83,355.58,59.996,1454606103,"201051344000917","219011344069620",32.90,5.50,0,334.54,364.89,11.5,9.2,0.057,319875.2,319875.2,20152,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606128,104102.00
02/04/2016 12:15,2,0.281,ACTIVE,212.83,360.99,59.996,1454606103,"201051344001145","219011344069620",33.62,5.00,0,334.54,376.92,9.6,7.3,0.040,323811.2,323811.2,20099,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606129,104103.00
02/04/2016 12:15,2,0.408,ACTIVE,212.83,347.16,60.039,1454606103,"201051344000651","219011344069620",32.08,2.50,0,334.24,359.18,13.3,10.9,0.066,316597.7,316597.7,20322,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606130,104104.00
02/04/2016 12:15,2,0.449,ACTIVE,212.16,370.90,59.996,1454606103,"274151322000088","219011344069620",34.57,9.70,0,335.44,382.03,15.7,13.2,0.084,573852.8,573852.8,9218,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606131,104105.00
02/04/2016 12:15,2,0.225,ACTIVE,213.06,420.50,60.012,1454606103,"274151322000068","219011344069620",39.86,10.30,0,337.24,446.95,9.1,6.8,0.040,480060.1,480060.1,9865,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606132,104106.00
02/04/2016 12:15,2,0.352,ACTIVE,212.38,357.98,60.002,1454606103,"201051344001135","219011344069620",33.20,4.50,0,332.43,366.70,11.9,9.6,0.057,312954.0,312954.0,20316,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606133,104107.00
02/04/2016 12:15,2,0.418,ACTIVE,212.83,336.94,60.002,1454606103,"201051344000594","219011344069620",30.71,2.00,0,333.03,360.38,13.0,10.6,0.062,318978.0,318978.0,15722,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606134,104108.00
02/04/2016 12:15,2,0.326,ACTIVE,212.61,343.55,59.996,1454606103,"201051344001203","219011344069620",31.85,2.50,0,333.93,357.38,10.6,8.3,0.049,319488.3,319488.3,20286,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606135,104109.00
02/04/2016 12:15,2,0.326,ACTIVE,212.38,372.71,60.002,1454606103,"274151322000054","219011344069620",34.77,9.70,0,334.84,383.23,11.6,9.2,0.062,586405.0,586405.0,9231,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606136,104110.00
02/04/2016 12:15,2,0.238,ACTIVE,213.29,355.88,60.002,1454606103,"201051344000867","219011344069620",33.14,3.00,0,335.44,363.39,8.0,5.8,0.022,308091.8,308091.8,15713,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606136,104111.00
02/04/2016 12:15,2,0.354,ACTIVE,212.61,348.96,60.002,1454606103,"201051344001093","219011344069620",32.26,3.30,0,331.83,361.89,11.6,9.3,0.040,318177.5,318177.5,20205,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606137,104112.00
02/04/2016 12:15,2,0.230,ACTIVE,213.06,358.88,60.007,1454606103,"201051344000900","219011344069620",33.34,3.00,0,336.04,381.73,7.8,5.6,0.035,323320.2,323320.2,15337,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606138,104113.00
02/04/2016 12:15,2,0.342,ACTIVE,213.29,360.38,60.007,1454606103,"201051344000648","219011344069620",33.44,-0.50,0,335.44,367.30,11.7,9.3,0.044,316403.7,316403.7,15484,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606139,104114.00
02/04/2016 12:15,2,0.209,ALERT,213.29,339.34,60.012,1454606103,"201051344000569","219011344069620",29.50,2.50,0,301.77,343.85,6.3,4.2,0.013,324897.1,324897.1,15282,0,0,0,L,1122011218,0,121.55,122.23,0002,0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606141,104115.00
02/04/2016 12:15,2,0.229,ACTIVE,213.06,338.14,60.012,1454606103,"201051344000983","219011344069620",29.72,2.50,0,329.13,347.46,6.9,4.7,0.018,317926.5,317926.5,15581,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606142,104116.00
02/04/2016 12:15,2,0.293,ACTIVE,213.29,339.65,60.002,1454606103,"201051344001158","219011344069620",30.45,1.00,0,333.63,345.06,9.1,6.8,0.040,312952.2,312952.2,15737,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606143,104117.00
02/04/2016 12:15,2,0.301,ACTIVE,213.74,373.61,60.007,1454606103,"201051344000576","219011344069620",34.93,2.00,0,335.74,379.62,10.7,8.4,0.031,317868.2,317868.2,15362,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606144,104118.00
02/04/2016 12:15,2,0.480,ACTIVE,212.16,367.00,60.007,1454606103,"274151322000087","219011344069620",33.93,7.30,0,335.14,376.01,16.5,14.0,0.093,561460.8,561460.8,9262,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454606145,104119.00
02/04/2016 12:30,2,0.338,ACTIVE,213.51,350.47,59.933,1454607003,"201051344000645","219011344069620",32.48,1.50,0,336.64,367.90,11.2,8.8,0.044,317125.7,317125.7,15450,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607004,104120.00
02/04/2016 12:30,2,0.543,ACTIVE,212.16,370.30,59.965,1454607003,"274151322000085","219011344069620",34.17,7.00,0,335.44,377.22,18.9,16.3,0.115,589052.7,589052.7,9254,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607005,104121.00
02/04/2016 12:30,2,0.369,ACTIVE,213.51,343.55,59.975,1454607003,"201051344000633","219011344069620",31.63,1.50,0,333.93,349.26,11.8,9.5,0.053,308873.4,308873.4,15740,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607006,104122.00
02/04/2016 12:30,2,0.271,ACTIVE,213.06,339.34,59.970,1454607003,"201051344000469","219011344069620",28.63,1.00,0,324.02,356.78,7.9,5.7,0.018,310314.3,310314.3,15711,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607007,104123.00
02/04/2016 12:30,2,0.434,ACTIVE,212.16,345.96,59.959,1454607003,"201051344000646","219011344069620",31.85,6.30,0,333.63,368.50,14.0,11.6,0.080,314617.7,314617.7,20319,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607008,104124.00
02/04/2016 12:30,2,0.398,ACTIVE,211.93,375.41,59.959,1454607003,"274151322000052","219011344069620",35.09,10.70,0,334.84,384.43,14.2,11.8,0.071,596603.0,596603.0,9451,0,0,0,L,1151911521,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607009,104125.00
02/04/2016 12:30,2,0.436,ACTIVE,212.61,353.77,59.938,1454607003,"201051344000585","219011344069620",32.70,5.00,0,333.33,359.18,14.5,12.0,0.066,319620.2,319620.2,20312,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607010,104126.00
02/04/2016 12:30,2,0.273,ACTIVE,212.38,340.25,59.959,1454607003,"201051344001230","219011344069620",31.39,5.00,0,331.23,342.35,8.8,6.5,0.031,318855.5,318855.5,20171,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607011,104127.00
02/04/2016 12:30,2,0.371,ACTIVE,212.83,354.07,59.959,1454607003,"201051344000582","219011344069620",32.76,2.50,0,334.54,363.39,12.3,10.0,0.057,312745.5,312745.5,20287,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607012,104128.00
02/04/2016 12:30,2,0.539,ACTIVE,211.93,361.89,59.949,1454607003,"201051344000955","219011344069620",33.52,5.50,0,333.03,384.43,18.3,15.7,0.102,322341.2,322341.2,20277,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607013,104129.00
02/04/2016 12:30,2,0.242,ACTIVE,211.93,464.68,59.949,1454607003,"274151322000094","219011344069620",44.57,9.30,0,336.34,467.39,11.1,8.7,0.044,479915.9,479915.9,9705,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607013,104130.00
02/04/2016 12:30,2,0.391,ACTIVE,213.06,352.87,59.970,1454607003,"201051344000579","219011344069620",32.72,3.30,0,334.54,358.28,12.9,10.6,0.057,323519.1,323519.1,15706,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607014,104131.00
02/04/2016 12:30,2,0.303,ACTIVE,212.16,340.85,59.970,1454607003,"201051344000890","219011344069620",31.53,6.30,0,333.03,348.66,9.8,7.5,0.035,320320.0,320320.0,20236,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607015,104132.00
02/04/2016 12:30,2,0.477,ACTIVE,212.61,359.18,59.970,1454607003,"201051344000438","219011344069620",33.28,5.00,0,333.93,375.11,16.1,13.6,0.080,322179.5,322179.5,20290,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607016,104133.00
02/04/2016 12:30,2,0.438,ACTIVE,212.61,357.08,59.959,1454607003,"201051344000417","219011344069620",33.06,6.70,0,332.73,365.19,14.7,12.2,0.062,316202.7,316202.7,20396,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607017,104134.00
02/04/2016 12:30,2,0.373,ACTIVE,212.16,367.60,59.959,1454607003,"274151322000083","219011344069620",34.09,7.30,0,336.64,373.31,12.8,10.5,0.066,590919.5,590919.5,9443,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607018,104135.00
02/04/2016 12:30,2,0.756,ACTIVE,212.83,389.54,59.965,1454607003,"274151322000076","219011344069620",35.88,9.30,0,332.43,397.05,27.6,24.7,0.186,627871.7,627871.7,9490,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607019,104136.00
02/04/2016 12:30,2,0.234,ACTIVE,212.83,339.34,59.965,1454607003,"201051344000868","219011344069620",30.85,1.00,0,333.93,343.55,7.4,5.2,0.022,308647.7,308647.7,15484,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607020,104137.00
02/04/2016 12:30,2,0.490,ACTIVE,212.16,360.69,59.970,1454607003,"274151322000095","219011344069620",33.42,7.30,0,335.14,366.40,16.6,14.1,0.097,621413.9,621413.9,9330,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607021,104138.00
02/04/2016 12:30,2,0.234,ACTIVE,212.61,339.95,59.938,1454607003,"201051344000988","219011344069620",30.24,2.00,0,331.83,345.06,7.2,5.0,0.022,307721.0,307721.0,15730,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607022,104139.00
02/04/2016 12:30,2,0.406,ACTIVE,212.16,351.07,59.975,1454607003,"201051344001025","219011344069620",32.58,4.00,0,333.33,361.59,13.5,11.1,0.071,320217.9,320217.9,20291,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607023,104140.00
02/04/2016 12:30,2,0.273,ACTIVE,212.83,338.74,59.970,1454607003,"201051344000458","219011344069620",31.19,4.00,0,334.84,349.86,8.6,6.4,0.027,317939.0,317939.0,15699,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607024,104141.00
02/04/2016 12:30,2,0.246,ACTIVE,213.51,340.25,59.965,1454607003,"201051344000853","219011344069620",24.83,2.00,0,299.97,343.55,6.2,4.0,0.009,316218.6,316218.6,15397,0,0,0,L,1122011218,0,122.23,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607025,104142.00
02/04/2016 12:30,2,0.342,ACTIVE,212.83,367.00,59.933,1454607003,"201051344000685","219011344069620",34.17,5.00,0,334.54,370.30,11.7,9.4,0.057,322152.9,322152.9,20180,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607026,104143.00
02/04/2016 12:30,2,0.375,ACTIVE,212.61,352.87,59.996,1454607003,"201051344000917","219011344069620",32.60,5.50,0,333.33,363.69,12.4,10.1,0.066,319877.5,319877.5,20153,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607027,104144.00
02/04/2016 12:30,2,0.299,ACTIVE,212.61,369.40,59.965,1454607003,"201051344001145","219011344069620",34.49,5.00,0,335.14,376.01,10.5,8.2,0.044,323813.0,323813.0,20100,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607028,104145.00
02/04/2016 12:30,2,0.434,ACTIVE,212.61,349.26,59.949,1454607003,"201051344000651","219011344069620",32.22,3.00,0,333.93,358.28,14.2,11.8,0.075,316600.4,316600.4,20323,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607029,104146.00
02/04/2016 12:30,2,0.494,ACTIVE,211.93,375.71,59.981,1454607003,"274151322000088","219011344069620",34.91,10.30,0,335.14,380.52,17.6,15.0,0.106,573856.2,573856.2,9219,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607030,104147.00
02/04/2016 12:30,2,0.238,ACTIVE,212.83,443.04,59.970,1454607003,"274151322000068","219011344069620",42.20,11.00,0,336.94,446.05,10.2,7.9,0.049,480061.8,480061.8,9866,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607031,104148.00
02/04/2016 12:30,2,0.387,ACTIVE,212.16,343.85,59.970,1454607003,"201051344001135","219011344069620",31.75,5.00,0,333.63,367.60,12.5,10.2,0.066,312956.4,312956.4,20317,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607032,104149.00
02/04/2016 12:30,2,0.441,ACTIVE,212.38,349.26,59.970,1454607003,"201051344000594","219011344069620",32.18,2.50,0,330.03,358.88,14.4,12.0,0.075,318980.7,318980.7,15723,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607032,104150.00
02/04/2016 12:30,2,0.344,ACTIVE,212.38,348.96,59.996,1454607003,"201051344001203","219011344069620",32.38,3.00,0,334.54,354.67,11.3,9.0,0.049,319490.4,319490.4,20287,0,0,0,L,1122011218,0,122.46,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607033,104151.00
02/04/2016 12:30,2,0.357,ACTIVE,212.16,378.12,59.975,1454607003,"274151322000054","219011344069620",35.21,10.30,0,335.44,382.33,12.7,10.3,0.075,586407.4,586407.4,9232,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607034,104152.00
02/04/2016 12:30,2,0.285,ACTIVE,213.06,351.67,59.965,1454607003,"201051344000867","219011344069620",32.66,3.30,0,335.14,361.29,9.4,7.2,0.022,308093.4,308093.4,15714,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607035,104153.00
02/04/2016 12:30,2,0.373,ACTIVE,212.38,354.07,59.928,1454607003,"201051344001093","219011344069620",32.84,3.30,0,333.03,358.58,12.5,10.1,0.044,318179.8,318179.8,20206,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607036,104154.00
02/04/2016 12:30,2,0.248,ACTIVE,212.61,358.88,59.944,1454607003,"201051344000900","219011344069620",33.32,3.30,0,336.64,374.51,8.4,6.2,0.035,323321.7,323321.7,15338,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607037,104155.00
02/04/2016 12:30,2,0.369,ACTIVE,212.83,359.48,59.981,1454607003,"201051344000648","219011344069620",33.40,-0.50,0,334.84,366.40,12.6,10.2,0.053,316406.1,316406.1,15485,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607038,104156.00
02/04/2016 12:30,2,0.217,ACTIVE,212.83,338.74,59.975,1454607003,"201051344000569","219011344069620",30.08,3.00,0,313.20,370.90,6.7,4.5,0.013,324898.2,324898.2,15284,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607039,104157.00
02/04/2016 12:30,2,0.230,ACTIVE,212.83,339.65,59.970,1454607003,"201051344000983","219011344069620",31.37,3.00,0,332.13,343.55,7.3,5.2,0.022,317927.7,317927.7,15582,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607040,104158.00
02/04/2016 12:30,2,0.307,ACTIVE,212.83,339.34,59.975,1454607003,"201051344001158","219011344069620",30.83,1.50,0,333.03,345.36,9.6,7.4,0.049,312953.9,312953.9,15738,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607041,104159.00
02/04/2016 12:30,2,0.303,ACTIVE,213.29,376.92,59.970,1454607003,"201051344000576","219011344069620",35.25,2.00,0,335.44,379.32,10.9,8.6,0.031,317870.3,317870.3,15363,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607042,104160.00
02/04/2016 12:30,2,0.527,ACTIVE,212.16,371.21,59.965,1454607003,"274151322000087","219011344069620",34.25,7.70,0,335.44,374.51,18.3,15.7,0.110,561464.4,561464.4,9263,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607042,104161.00
02/04/2016 12:45,2,0.316,ACTIVE,213.06,340.25,59.986,1454607903,"201051344000645","219011344069620",31.39,1.50,0,335.74,370.60,10.1,7.8,0.044,317128.0,317128.0,15451,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607904,104162.00
02/04/2016 12:45,2,0.498,ACTIVE,211.93,368.50,59.975,1454607903,"274151322000085","219011344069620",34.23,7.30,0,330.93,385.63,17.3,14.8,0.102,589056.8,589056.8,9255,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607905,104163.00
02/04/2016 12:45,2,0.348,ACTIVE,213.06,340.85,59.981,1454607903,"201051344000633","219011344069620",31.13,2.00,0,335.14,358.28,11.0,8.7,0.053,308875.8,308875.8,15741,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607906,104164.00
02/04/2016 12:45,2,0.254,ACTIVE,212.38,337.84,59.975,1454607903,"201051344000469","219011344069620",28.92,2.00,0,322.51,348.36,7.4,5.2,0.013,310315.7,310315.7,15712,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607907,104165.00
02/04/2016 12:45,2,0.400,ACTIVE,211.25,353.77,59.986,1454607903,"201051344000646","219011344069620",32.76,6.70,0,332.13,377.82,13.4,11.0,0.066,314620.6,314620.6,20320,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607908,104166.00
02/04/2016 12:45,2,0.365,ACTIVE,211.70,376.92,59.959,1454607903,"274151322000052","219011344069620",35.25,11.00,0,334.54,390.44,13.2,10.8,0.066,596606.0,596606.0,9452,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607909,104167.00
02/04/2016 12:45,2,0.408,ACTIVE,211.48,350.17,59.981,1454607903,"201051344000585","219011344069620",32.28,5.50,0,330.63,370.90,13.4,11.0,0.066,319623.2,319623.2,20313,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607910,104168.00
02/04/2016 12:45,2,0.262,ACTIVE,211.70,336.64,59.970,1454607903,"201051344001230","219011344069620",30.47,5.50,0,330.93,378.72,8.1,5.9,0.031,318857.1,318857.1,20172,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607911,104169.00
02/04/2016 12:45,2,0.330,ACTIVE,212.16,358.28,59.991,1454607903,"201051344000582","219011344069620",33.24,2.50,0,331.23,368.50,11.2,8.9,0.044,312747.9,312747.9,20288,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607912,104170.00
02/04/2016 12:45,2,0.496,ACTIVE,211.25,369.40,60.012,1454607903,"201051344000955","219011344069620",34.29,5.50,0,331.83,391.94,17.3,14.8,0.093,322345.2,322345.2,20278,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607912,104171.00
02/04/2016 12:45,2,0.238,ACTIVE,211.93,452.66,59.975,1454607903,"274151322000094","219011344069620",43.12,9.30,0,335.14,487.83,10.4,8.1,0.053,479918.0,479918.0,9706,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607913,104172.00
02/04/2016 12:45,2,0.371,ACTIVE,212.38,348.06,60.012,1454607903,"201051344000579","219011344069620",32.22,3.30,0,333.93,361.29,12.2,9.9,0.053,323521.8,323521.8,15707,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607914,104173.00
02/04/2016 12:45,2,0.289,ACTIVE,211.48,336.04,59.938,1454607903,"201051344000890","219011344069620",30.83,6.70,0,332.73,368.20,9.1,6.8,0.027,320321.8,320321.8,20237,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607915,104174.00
02/04/2016 12:45,2,0.443,ACTIVE,211.93,357.98,59.954,1454607903,"201051344000438","219011344069620",33.14,5.50,0,333.63,384.43,14.9,12.5,0.071,322182.9,322182.9,20291,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607916,104175.00
02/04/2016 12:45,2,0.395,ACTIVE,211.93,359.78,60.012,1454607903,"201051344000417","219011344069620",33.42,7.30,0,330.93,372.41,13.4,11.0,0.053,316205.7,316205.7,20397,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607917,104176.00
02/04/2016 12:45,2,0.342,ACTIVE,211.93,366.70,59.975,1454607903,"274151322000083","219011344069620",34.13,7.70,0,334.84,380.22,11.8,9.5,0.066,590922.2,590922.2,9444,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607918,104177.00
02/04/2016 12:45,2,0.701,ACTIVE,212.38,387.74,59.965,1454607903,"274151322000076","219011344069620",35.94,9.70,0,331.83,405.77,25.6,22.7,0.168,627877.9,627877.9,9491,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607919,104178.00
02/04/2016 12:45,2,0.223,ACTIVE,212.38,338.14,59.975,1454607903,"201051344000868","219011344069620",30.20,1.50,0,324.02,367.30,6.9,4.7,0.018,308649.0,308649.0,15485,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607920,104179.00
02/04/2016 12:45,2,0.416,ACTIVE,211.70,361.89,59.959,1454607903,"274151322000095","219011344069620",33.56,7.70,0,334.54,379.32,14.1,11.7,0.080,621417.3,621417.3,9331,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607921,104180.00
02/04/2016 12:45,2,0.217,ACTIVE,212.16,339.65,59.959,1454607903,"201051344000988","219011344069620",30.02,2.50,0,326.12,348.66,6.6,4.5,0.022,307722.2,307722.2,15731,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607922,104181.00
02/04/2016 12:45,2,0.375,ACTIVE,211.48,351.37,59.965,1454607903,"201051344001025","219011344069620",32.58,4.50,0,331.23,372.11,12.4,10.1,0.062,320220.6,320220.6,20292,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607923,104182.00
02/04/2016 12:45,2,0.256,ACTIVE,212.38,341.45,59.975,1454607903,"201051344000458","219011344069620",31.65,4.50,0,333.93,352.87,8.2,6.0,0.018,317940.6,317940.6,15700,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607923,104183.00
02/04/2016 12:45,2,0.232,ACTIVE,213.06,339.34,59.954,1454607903,"201051344000853","219011344069620",24.15,2.50,0,313.50,362.79,5.7,3.6,0.009,316219.6,316219.6,15398,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607924,104184.00
02/04/2016 12:45,2,0.322,ACTIVE,211.93,360.99,59.965,1454607903,"201051344000685","219011344069620",33.56,5.50,0,332.73,379.02,11.1,8.8,0.049,322155.2,322155.2,20181,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607925,104185.00
02/04/2016 12:45,2,0.340,ACTIVE,211.93,356.48,59.965,1454607903,"201051344000917","219011344069620",33.02,5.50,0,333.03,371.21,11.4,9.1,0.053,319880.0,319880.0,20154,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607926,104186.00
02/04/2016 12:45,2,0.279,ACTIVE,211.93,360.99,59.949,1454607903,"201051344001145","219011344069620",33.62,5.50,0,334.84,387.44,9.6,7.3,0.040,323815.0,323815.0,20101,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607927,104187.00
02/04/2016 12:45,2,0.410,ACTIVE,211.93,346.26,60.002,1454607903,"201051344000651","219011344069620",31.97,3.00,0,332.13,367.60,13.4,11.0,0.066,316603.3,316603.3,20324,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607928,104188.00
02/04/2016 12:45,2,0.471,ACTIVE,211.25,372.41,59.959,1454607903,"274151322000088","219011344069620",34.69,10.30,0,333.33,388.64,16.6,14.1,0.097,573860.0,573860.0,9220,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607929,104189.00
