ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 12:45,2,0.229,ACTIVE,212.38,430.42,59.965,1454607903,"274151322000068","219011344069620",40.89,11.30,0,336.04,498.35,9.5,7.3,0.044,480063.8,480063.8,9867,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607930,104190.00
02/04/2016 12:45,2,0.352,ACTIVE,211.25,360.38,59.970,1454607903,"201051344001135","219011344069620",33.48,5.50,0,333.03,370.90,11.9,9.6,0.057,312959.0,312959.0,20318,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607931,104191.00
02/04/2016 12:45,2,0.416,ACTIVE,211.93,343.25,59.970,1454607903,"201051344000594","219011344069620",31.61,2.50,0,330.93,365.49,13.4,11.0,0.066,318983.7,318983.7,15724,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607932,104192.00
02/04/2016 12:45,2,0.326,ACTIVE,211.70,344.76,59.975,1454607903,"201051344001203","219011344069620",31.95,3.00,0,333.33,366.40,10.6,8.3,0.040,319492.6,319492.6,20288,0,0,0,L,1122011218,0,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607933,104193.00
02/04/2016 12:45,2,0.338,ACTIVE,211.70,373.91,59.970,1454607903,"274151322000054","219011344069620",34.81,10.70,0,334.54,387.74,12.1,9.7,0.057,586410.0,586410.0,9233,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607934,104194.00
02/04/2016 12:45,2,0.275,ACTIVE,212.83,348.06,59.970,1454607903,"201051344000867","219011344069620",32.30,3.30,0,334.54,358.28,9.0,6.8,0.027,308095.2,308095.2,15715,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607935,104195.00
02/04/2016 12:45,2,0.357,ACTIVE,211.70,350.17,59.965,1454607903,"201051344001093","219011344069620",32.46,3.30,0,330.63,370.30,11.8,9.4,0.040,318182.3,318182.3,20207,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607936,104196.00
02/04/2016 12:45,2,0.236,ACTIVE,212.38,363.69,59.965,1454607903,"201051344000900","219011344069620",33.83,3.70,0,335.14,376.01,8.1,5.9,0.040,323323.2,323323.2,15339,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607937,104197.00
02/04/2016 12:45,2,0.340,ACTIVE,212.61,360.38,59.970,1454607903,"201051344000648","219011344069620",33.52,0.00,0,334.84,370.00,11.6,9.2,0.053,316408.6,316408.6,15486,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607938,104198.00
02/04/2016 12:45,2,0.209,ACTIVE,212.61,338.14,59.975,1454607903,"201051344000569","219011344069620",29.52,3.70,0,322.81,350.17,6.2,4.1,0.013,324899.2,324899.2,15285,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607939,104199.00
02/04/2016 12:45,2,0.223,ACTIVE,212.38,337.84,59.975,1454607903,"201051344000983","219011344069620",30.73,3.30,0,331.83,359.78,7.0,4.8,0.013,317928.9,317928.9,15583,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607940,104200.00
02/04/2016 12:45,2,0.295,ACTIVE,212.61,339.04,59.975,1454607903,"201051344001158","219011344069620",30.40,2.00,0,326.12,345.96,9.1,6.9,0.049,312955.7,312955.7,15739,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607941,104201.00
02/04/2016 12:45,2,0.332,ACTIVE,213.06,353.77,59.949,1454607903,"201051344000576","219011344069620",32.82,2.50,0,334.84,386.53,11.0,8.7,0.040,317872.4,317872.4,15364,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607942,104202.00
02/04/2016 12:45,2,0.500,ACTIVE,211.70,367.90,59.970,1454607903,"274151322000087","219011344069620",33.93,8.50,0,333.93,382.93,17.2,14.7,0.093,561468.3,561468.3,9264,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454607943,104203.00
02/04/2016 13:00,2,0.266,ACTIVE,213.06,357.08,59.965,1454608804,"201051344000645","219011344069620",33.26,1.50,0,334.24,372.71,9.0,6.7,0.027,317130.2,317130.2,15452,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608805,104204.00
02/04/2016 13:00,2,0.408,ACTIVE,211.93,363.39,59.954,1454608804,"274151322000085","219011344069620",33.73,7.70,0,335.44,383.83,13.9,11.5,0.080,589060.9,589060.9,9256,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608806,104205.00
02/04/2016 13:00,2,0.301,ACTIVE,213.06,340.25,59.954,1454608804,"201051344000633","219011344069620",30.83,2.00,0,332.43,357.08,9.4,7.2,0.031,308878.2,308878.2,15742,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608807,104206.00
02/04/2016 13:00,2,0.242,ACTIVE,212.61,338.44,59.959,1454608804,"201051344000469","219011344069620",26.20,2.00,0,316.20,356.48,6.5,4.3,0.004,310317.1,310317.1,15713,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608808,104207.00
02/04/2016 13:00,2,0.336,ACTIVE,211.93,356.18,59.949,1454608804,"201051344000646","219011344069620",33.08,6.70,0,332.43,378.42,11.2,8.9,0.049,314623.5,314623.5,20321,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608809,104208.00
02/04/2016 13:00,2,0.297,ACTIVE,211.70,374.51,59.970,1454608804,"274151322000052","219011344069620",34.95,11.00,0,334.54,389.84,10.6,8.3,0.057,596608.9,596608.9,9453,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608810,104209.00
02/04/2016 13:00,2,0.340,ACTIVE,212.16,347.76,59.965,1454608804,"201051344000585","219011344069620",32.16,5.50,0,331.83,370.00,11.1,8.8,0.044,319626.1,319626.1,20314,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608811,104210.00
02/04/2016 13:00,2,0.227,ACTIVE,211.93,336.34,59.959,1454608804,"201051344001230","219011344069620",28.71,6.00,0,330.33,376.01,6.7,4.5,0.018,318858.7,318858.7,20173,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608812,104211.00
02/04/2016 13:00,2,0.293,ACTIVE,212.61,351.07,59.970,1454608804,"201051344000582","219011344069620",32.48,3.00,0,331.53,366.40,9.6,7.4,0.031,312750.4,312750.4,20289,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608813,104212.00
02/04/2016 13:00,2,0.424,ACTIVE,211.70,373.91,59.954,1454608804,"201051344000955","219011344069620",34.83,6.00,0,331.23,391.64,15.0,12.6,0.071,322349.2,322349.2,20279,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608814,104213.00
02/04/2016 13:00,2,0.203,ACTIVE,211.93,409.68,59.965,1454608804,"274151322000094","219011344069620",38.65,9.30,0,335.14,485.72,8.1,5.9,0.040,479920.1,479920.1,9707,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608815,104214.00
02/04/2016 13:00,2,0.330,ACTIVE,212.83,338.44,59.959,1454608804,"201051344000579","219011344069620",31.25,3.30,0,334.24,363.39,10.5,8.2,0.035,323524.4,323524.4,15708,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608815,104215.00
02/04/2016 13:00,2,0.264,ACTIVE,211.93,336.34,59.922,1454608804,"201051344000890","219011344069620",29.28,6.70,0,330.93,363.39,7.8,5.6,0.018,320323.7,320323.7,20238,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608816,104216.00
02/04/2016 13:00,2,0.371,ACTIVE,212.16,347.76,59.954,1454608804,"201051344000438","219011344069620",32.12,6.00,0,332.43,385.63,12.1,9.8,0.053,322186.3,322186.3,20292,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608817,104217.00
02/04/2016 13:00,2,0.350,ACTIVE,212.38,351.07,59.970,1454608804,"201051344000417","219011344069620",32.52,7.30,0,331.23,370.90,11.5,9.2,0.040,316208.6,316208.6,20398,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608818,104218.00
02/04/2016 13:00,2,0.271,ACTIVE,211.93,357.38,59.954,1454608804,"274151322000083","219011344069620",33.16,8.00,0,335.44,378.72,9.1,6.9,0.035,590924.8,590924.8,9445,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608819,104219.00
02/04/2016 13:00,2,0.561,ACTIVE,212.16,385.63,59.954,1454608804,"274151322000076","219011344069620",35.70,9.70,0,335.14,403.97,20.2,17.6,0.128,627884.1,627884.1,9492,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608820,104220.00
02/04/2016 13:00,2,0.197,ACTIVE,212.61,338.44,59.970,1454608804,"201051344000868","219011344069620",28.53,2.00,0,332.73,365.19,5.8,3.6,0.009,308650.2,308650.2,15486,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608821,104221.00
02/04/2016 13:00,2,0.314,ACTIVE,211.93,360.38,59.959,1454608804,"274151322000095","219011344069620",33.54,8.00,0,335.44,378.42,10.8,8.5,0.062,621420.4,621420.4,9332,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608822,104222.00
02/04/2016 13:00,2,0.188,ACTIVE,212.38,339.04,59.954,1454608804,"201051344000988","219011344069620",29.34,2.50,0,331.83,346.86,5.6,3.4,0.004,307723.4,307723.4,15732,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608823,104223.00
02/04/2016 13:00,2,0.316,ACTIVE,211.93,337.54,59.965,1454608804,"201051344001025","219011344069620",30.97,4.50,0,332.43,372.11,9.9,7.6,0.049,320223.3,320223.3,20293,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608824,104224.00
02/04/2016 13:00,2,0.229,ACTIVE,212.61,337.84,59.959,1454608804,"201051344000458","219011344069620",29.66,4.50,0,334.54,352.57,6.9,4.7,0.009,317942.2,317942.2,15701,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608825,104225.00
02/04/2016 13:00,2,0.182,ALERT,213.29,339.95,59.933,1454608804,"201051344000853","219011344069620",26.86,2.50,0,299.67,343.25,5.0,2.9,0.004,316220.6,316220.6,15399,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608827,104226.00
02/04/2016 13:00,2,0.279,ACTIVE,212.38,341.75,59.959,1454608804,"201051344000685","219011344069620",31.55,6.00,0,333.93,379.32,8.9,6.7,0.035,322157.5,322157.5,20182,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608828,104227.00
02/04/2016 13:00,2,0.299,ACTIVE,212.16,343.85,59.965,1454608804,"201051344000917","219011344069620",31.73,6.00,0,333.33,367.30,9.7,7.4,0.035,319882.5,319882.5,20155,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608829,104228.00
02/04/2016 13:00,2,0.240,ACTIVE,212.16,337.84,59.959,1454608804,"201051344001145","219011344069620",30.87,6.00,0,334.24,388.94,7.6,5.4,0.027,323817.0,323817.0,20102,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608830,104229.00
02/04/2016 13:00,2,0.342,ACTIVE,212.16,338.44,59.917,1454608804,"201051344000651","219011344069620",30.97,3.30,0,332.13,363.99,10.8,8.5,0.044,316606.1,316606.1,20325,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608831,104230.00
02/04/2016 13:00,2,0.369,ACTIVE,211.48,370.30,59.965,1454608804,"274151322000088","219011344069620",34.51,10.00,0,333.93,386.53,12.9,10.5,0.071,573863.8,573863.8,9221,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608832,104231.00
02/04/2016 13:00,2,0.193,ACTIVE,212.38,382.93,59.959,1454608804,"274151322000068","219011344069620",35.98,11.30,0,336.04,497.14,7.0,4.9,0.022,480065.9,480065.9,9868,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608832,104232.00
02/04/2016 13:00,2,0.303,ACTIVE,211.70,351.97,59.954,1454608804,"201051344001135","219011344069620",32.68,5.50,0,333.03,371.51,10.1,7.8,0.040,312961.5,312961.5,20319,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608833,104233.00
02/04/2016 13:00,2,0.326,ACTIVE,212.38,349.26,59.965,1454608804,"201051344000594","219011344069620",32.30,2.50,0,333.33,366.70,10.7,8.4,0.040,318986.5,318986.5,15725,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608834,104234.00
02/04/2016 13:00,2,0.279,ACTIVE,211.93,336.94,59.975,1454608804,"201051344001203","219011344069620",30.71,3.00,0,333.63,364.89,8.7,6.5,0.035,319494.8,319494.8,20289,0,0,0,L,1122011218,0,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608835,104235.00
02/04/2016 13:00,2,0.254,ACTIVE,211.70,371.81,59.954,1454608804,"274151322000054","219011344069620",34.65,10.70,0,334.54,385.93,9.0,6.7,0.049,586412.5,586412.5,9234,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608836,104236.00
02/04/2016 13:00,2,0.230,ACTIVE,212.83,342.05,59.938,1454608804,"201051344000867","219011344069620",31.67,3.30,0,334.84,359.48,7.4,5.2,0.022,308096.9,308096.9,15716,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608837,104237.00
02/04/2016 13:00,2,0.303,ACTIVE,211.93,339.95,59.959,1454608804,"201051344001093","219011344069620",31.41,3.70,0,332.13,368.80,9.7,7.4,0.022,318184.7,318184.7,20208,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608838,104238.00
02/04/2016 13:00,2,0.188,ACTIVE,212.61,348.36,59.965,1454608804,"201051344000900","219011344069620",32.24,3.30,0,335.14,376.31,6.2,4.0,0.022,323324.8,323324.8,15340,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608839,104239.00
02/04/2016 13:00,2,0.307,ACTIVE,213.06,349.26,59.959,1454608804,"201051344000648","219011344069620",32.40,0.00,0,334.84,369.40,10.1,7.8,0.031,316411.1,316411.1,15487,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608840,104240.00
02/04/2016 13:00,2,0.186,ACTIVE,212.83,338.44,59.991,1454608804,"201051344000569","219011344069620",27.51,3.30,0,313.50,358.28,5.2,3.1,0.004,324900.3,324900.3,15286,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608841,104241.00
02/04/2016 13:00,2,0.250,ACTIVE,213.06,338.44,59.965,1454608804,"201051344001158","219011344069620",29.64,2.00,0,332.73,346.56,7.5,5.4,0.018,312957.5,312957.5,15740,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608842,104242.00
02/04/2016 13:00,2,0.291,ACTIVE,213.29,340.25,59.965,1454608804,"201051344000576","219011344069620",30.40,2.50,0,334.54,383.83,9.0,6.8,0.027,317874.7,317874.7,15365,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608843,104243.00
02/04/2016 13:00,2,0.385,ACTIVE,211.93,362.19,59.986,1454608804,"274151322000087","219011344069620",33.70,9.00,0,330.03,380.52,13.2,10.8,0.062,561472.2,561472.2,9265,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608844,104244.00
02/04/2016 13:00,2,0.193,ALERT,212.61,337.54,59.959,1454608804,"201051344000983","219011344069620",28.90,3.30,0,300.27,339.65,5.7,3.6,0.009,317930.1,317930.1,15585,0,0,0,L,1122011218,1,121.55,121.55,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454608846,104245.00
02/04/2016 13:15,2,0.287,ACTIVE,213.06,362.49,59.981,1454609703,"201051344000645","219011344069620",33.79,1.50,0,335.74,367.00,9.9,7.6,0.035,317132.0,317132.0,15453,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609704,104246.00
02/04/2016 13:15,2,0.482,ACTIVE,212.38,369.10,59.981,1454609703,"274151322000085","219011344069620",34.29,7.30,0,335.14,374.81,16.8,14.3,0.093,589064.1,589064.1,9257,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609705,104247.00
02/04/2016 13:15,2,0.334,ACTIVE,213.29,341.15,59.981,1454609703,"201051344000633","219011344069620",31.07,2.00,0,333.93,349.56,10.6,8.3,0.044,308880.1,308880.1,15743,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609706,104248.00
02/04/2016 13:15,2,0.248,ALERT,212.61,338.44,59.959,1454609703,"201051344000469","219011344069620",28.84,1.50,0,298.77,342.95,7.3,5.1,0.009,310318.2,310318.2,15714,0,0,0,L,1122011218,0,121.10,122.01,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609708,104249.00
02/04/2016 13:15,2,0.365,ACTIVE,212.16,364.29,59.981,1454609703,"201051344000646","219011344069620",33.81,6.70,0,332.73,369.40,12.5,10.1,0.062,314625.9,314625.9,20322,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609709,104250.00
02/04/2016 13:15,2,0.354,ACTIVE,211.93,373.91,59.981,1454609703,"274151322000052","219011344069620",34.95,10.30,0,334.84,384.43,12.5,10.1,0.057,596611.2,596611.2,9454,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609710,104251.00
02/04/2016 13:15,2,0.395,ACTIVE,212.38,341.15,59.975,1454609703,"201051344000585","219011344069620",31.43,5.00,0,333.63,359.18,12.6,10.2,0.062,319628.5,319628.5,20315,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609711,104252.00
02/04/2016 13:15,2,0.248,ACTIVE,212.38,337.84,59.986,1454609703,"201051344001230","219011344069620",29.96,5.50,0,330.33,341.15,7.6,5.4,0.022,318860.0,318860.0,20174,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609712,104253.00
02/04/2016 13:15,2,0.324,ACTIVE,212.61,356.18,59.981,1454609703,"201051344000582","219011344069620",33.02,2.50,0,334.54,360.69,10.9,8.6,0.040,312752.4,312752.4,20290,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609713,104254.00
02/04/2016 13:15,2,0.488,ACTIVE,211.93,378.12,59.981,1454609703,"201051344000955","219011344069620",35.19,6.00,0,332.73,384.73,17.4,14.9,0.097,322352.6,322352.6,20280,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609714,104255.00
02/04/2016 13:15,2,0.234,ACTIVE,211.93,447.85,59.944,1454609703,"274151322000094","219011344069620",42.60,9.30,0,336.04,450.56,10.1,7.9,0.057,479921.8,479921.8,9708,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609715,104256.00
02/04/2016 13:15,2,0.363,ACTIVE,212.61,346.26,59.959,1454609703,"201051344000579","219011344069620",32.03,3.30,0,333.33,351.97,11.8,9.4,0.044,323526.6,323526.6,15709,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609715,104257.00
02/04/2016 13:15,2,0.264,ACTIVE,212.16,352.57,59.975,1454609703,"201051344000890","219011344069620",32.76,6.70,0,331.23,354.67,8.8,6.5,0.022,320325.2,320325.2,20239,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609716,104258.00
02/04/2016 13:15,2,0.416,ACTIVE,212.61,361.89,59.975,1454609703,"201051344000438","219011344069620",33.54,6.00,0,333.33,374.81,14.2,11.8,0.066,322189.0,322189.0,20293,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609717,104259.00
02/04/2016 13:15,2,0.383,ACTIVE,212.61,357.38,59.986,1454609703,"201051344000417","219011344069620",33.22,7.30,0,332.73,362.79,12.9,10.5,0.049,316211.1,316211.1,20399,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609718,104260.00
02/04/2016 13:15,2,0.324,ACTIVE,212.16,363.09,59.970,1454609703,"274151322000083","219011344069620",33.81,7.70,0,336.04,371.21,11.1,8.8,0.053,590926.7,590926.7,9446,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609719,104261.00
02/04/2016 13:15,2,0.668,ACTIVE,212.83,391.94,59.981,1454609703,"274151322000076","219011344069620",36.24,9.00,0,332.73,396.45,24.6,21.8,0.159,627889.0,627889.0,9493,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609720,104262.00
02/04/2016 13:15,2,0.223,ALERT,212.83,339.04,59.975,1454609703,"201051344000868","219011344069620",28.73,1.50,0,300.57,342.95,6.5,4.3,0.018,308651.2,308651.2,15487,0,0,0,L,1122011218,0,121.55,122.23,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609722,104263.00
02/04/2016 13:15,2,0.379,ACTIVE,211.93,362.79,59.965,1454609703,"274151322000095","219011344069620",33.66,8.00,0,335.14,370.00,12.9,10.6,0.066,621422.8,621422.8,9333,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609723,104264.00
02/04/2016 13:15,2,0.203,ALERT,212.61,339.95,59.991,1454609703,"201051344000988","219011344069620",30.51,2.00,0,298.77,343.85,6.3,4.2,0.018,307724.4,307724.4,15733,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609725,104265.00
02/04/2016 13:15,2,0.357,ACTIVE,212.16,345.36,59.965,1454609703,"201051344001025","219011344069620",31.99,4.00,0,332.43,354.97,11.6,9.3,0.053,320225.4,320225.4,20294,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609726,104266.00
02/04/2016 13:15,2,0.250,ACTIVE,212.61,338.14,59.970,1454609703,"201051344000458","219011344069620",31.01,4.00,0,310.79,359.18,7.9,5.7,0.018,317943.5,317943.5,15702,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609727,104267.00
02/04/2016 13:15,2,0.213,ACTIVE,213.29,340.55,59.975,1454609703,"201051344000853","219011344069620",25.72,2.00,0,299.97,343.55,5.6,3.5,0.009,316221.4,316221.4,15401,0,0,0,L,1122011218,0,122.23,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609728,104268.00
02/04/2016 13:15,2,0.312,ACTIVE,212.83,358.58,59.965,1454609703,"201051344000685","219011344069620",33.30,5.50,0,334.54,367.60,10.6,8.3,0.049,322159.4,322159.4,20183,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609729,104269.00
02/04/2016 13:15,2,0.326,ACTIVE,212.61,354.67,59.965,1454609703,"201051344000917","219011344069620",32.86,5.50,0,333.33,359.78,10.9,8.6,0.053,319884.5,319884.5,20156,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609730,104270.00
02/04/2016 13:15,2,0.246,ACTIVE,212.61,383.23,59.975,1454609703,"201051344001145","219011344069620",35.94,5.50,0,332.43,386.23,9.0,6.7,0.031,323818.6,323818.6,20103,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609731,104271.00
02/04/2016 13:15,2,0.389,ACTIVE,212.61,344.45,59.975,1454609703,"201051344000651","219011344069620",31.77,3.00,0,333.03,351.07,12.5,10.2,0.057,316608.4,316608.4,20326,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609731,104272.00
02/04/2016 13:15,2,0.447,ACTIVE,211.70,373.91,59.954,1454609703,"274151322000088","219011344069620",34.99,9.70,0,334.84,382.63,15.9,13.4,0.084,573866.8,573866.8,9222,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609732,104273.00
02/04/2016 13:15,2,0.227,ACTIVE,212.83,426.51,59.975,1454609703,"274151322000068","219011344069620",40.49,10.30,0,337.24,429.52,9.3,7.1,0.044,480067.3,480067.3,9869,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609733,104274.00
02/04/2016 13:15,2,0.334,ACTIVE,212.16,360.08,59.975,1454609703,"201051344001135","219011344069620",33.48,5.50,0,333.03,365.19,11.4,9.1,0.053,312963.6,312963.6,20320,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609734,104275.00
02/04/2016 13:15,2,0.357,ACTIVE,212.61,354.97,59.981,1454609703,"201051344000594","219011344069620",32.86,2.50,0,333.03,360.08,11.9,9.6,0.053,318988.7,318988.7,15726,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609735,104276.00
02/04/2016 13:15,2,0.311,ACTIVE,212.61,339.04,59.970,1454609703,"201051344001203","219011344069620",31.35,3.00,0,332.73,351.37,9.9,7.6,0.044,319496.5,319496.5,20290,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609736,104277.00
02/04/2016 13:15,2,0.311,ACTIVE,211.93,376.62,59.975,1454609703,"274151322000054","219011344069620",34.97,10.00,0,335.44,381.73,10.9,8.6,0.057,586414.4,586414.4,9235,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609737,104278.00
02/04/2016 13:15,2,0.270,ACTIVE,213.29,341.75,59.944,1454609703,"201051344000867","219011344069620",31.63,3.30,0,334.24,350.77,8.7,6.4,0.031,308098.4,308098.4,15717,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609738,104279.00
02/04/2016 13:15,2,0.340,ACTIVE,212.61,344.76,59.975,1454609703,"201051344001093","219011344069620",31.85,3.30,0,331.83,356.18,11.0,8.7,0.035,318186.7,318186.7,20209,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609739,104280.00
02/04/2016 13:15,2,0.213,ACTIVE,212.61,361.29,59.996,1454609703,"201051344000900","219011344069620",33.60,3.30,0,334.84,373.61,7.3,5.1,0.031,323325.9,323325.9,15341,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609740,104281.00
02/04/2016 13:15,2,0.338,ACTIVE,212.83,356.78,59.991,1454609703,"201051344000648","219011344069620",33.16,0.00,0,334.54,362.49,11.4,9.1,0.044,316413.2,316413.2,15488,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609740,104282.00
02/04/2016 13:15,2,0.201,ALERT,212.83,339.04,59.975,1454609703,"201051344000569","219011344069620",28.92,3.30,0,300.87,341.75,6.0,3.8,0.004,324901.2,324901.2,15287,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609742,104283.00
02/04/2016 13:15,2,0.215,ACTIVE,212.61,338.44,59.981,1454609703,"201051344000983","219011344069620",30.18,3.00,0,300.57,342.65,6.6,4.5,0.018,317931.1,317931.1,15587,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609743,104284.00
02/04/2016 13:15,2,0.279,ACTIVE,212.83,339.34,59.975,1454609703,"201051344001158","219011344069620",30.38,1.50,0,332.43,343.55,8.6,6.4,0.035,312959.0,312959.0,15741,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609744,104285.00
02/04/2016 13:15,2,0.301,ACTIVE,213.29,374.81,59.981,1454609703,"201051344000576","219011344069620",34.99,2.50,0,333.63,377.22,10.7,8.4,0.031,317876.6,317876.6,15366,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609745,104286.00
02/04/2016 13:15,2,0.461,ACTIVE,212.16,367.90,59.981,1454609703,"274151322000087","219011344069620",34.15,9.00,0,335.14,374.21,15.9,13.5,0.084,561475.2,561475.2,9266,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454609746,104287.00
02/04/2016 13:30,2,0.379,ACTIVE,213.29,362.49,59.970,1454610603,"201051344000645","219011344069620",33.68,2.00,0,336.04,371.21,12.9,10.5,0.062,317134.2,317134.2,15454,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610604,104288.00
02/04/2016 13:30,2,0.658,ACTIVE,211.93,373.61,59.981,1454610603,"274151322000085","219011344069620",34.43,7.30,0,331.23,381.73,22.9,20.2,0.141,589068.3,589068.3,9258,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610605,104289.00
02/04/2016 13:30,2,0.408,ACTIVE,213.29,347.46,59.970,1454610603,"201051344000633","219011344069620",32.03,2.00,0,333.33,354.07,13.3,10.9,0.062,308882.4,308882.4,15744,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610606,104290.00
02/04/2016 13:30,2,0.279,ACTIVE,213.06,339.65,59.938,1454610603,"201051344000469","219011344069620",30.00,2.00,0,299.07,344.15,8.6,6.3,0.022,310319.6,310319.6,15716,0,0,0,L,1122011218,0,121.10,122.23,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610607,104291.00
02/04/2016 13:30,2,0.486,ACTIVE,211.93,352.87,59.970,1454610603,"201051344000646","219011344069620",32.50,6.70,0,332.43,375.71,16.0,13.6,0.088,314628.8,314628.8,20323,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610608,104292.00
02/04/2016 13:30,2,0.459,ACTIVE,211.70,380.22,59.981,1454610603,"274151322000052","219011344069620",35.62,10.00,0,334.54,388.34,16.6,14.0,0.088,596614.1,596614.1,9455,0,0,0,L,1151911521,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610609,104293.00
02/04/2016 13:30,2,0.488,ACTIVE,212.16,346.86,60.012,1454610603,"201051344000585","219011344069620",31.97,5.00,0,333.33,366.40,15.9,13.4,0.084,319631.4,319631.4,20316,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610610,104294.00
02/04/2016 13:30,2,0.293,ACTIVE,212.16,364.59,59.975,1454610603,"201051344001230","219011344069620",33.95,5.50,0,330.03,367.30,10.1,7.8,0.035,318861.5,318861.5,20175,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610611,104295.00
02/04/2016 13:30,2,0.414,ACTIVE,212.83,357.08,60.012,1454610603,"201051344000582","219011344069620",32.98,2.00,0,333.93,364.89,13.9,11.5,0.071,312754.8,312754.8,20291,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610612,104296.00
02/04/2016 13:30,2,0.623,ACTIVE,211.93,374.51,60.007,1454610603,"201051344000955","219011344069620",34.65,6.00,0,330.63,392.85,21.9,19.2,0.141,322356.7,322356.7,20281,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610613,104297.00
02/04/2016 13:30,2,0.254,ACTIVE,211.70,478.51,59.975,1454610603,"274151322000094","219011344069620",45.98,9.30,0,336.04,483.62,12.2,9.8,0.062,479924.0,479924.0,9709,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610614,104298.00
02/04/2016 13:30,2,0.443,ACTIVE,212.83,349.26,59.986,1454610603,"201051344000579","219011344069620",32.30,3.30,0,334.24,362.79,14.6,12.1,0.075,323529.1,323529.1,15710,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610614,104299.00
02/04/2016 13:30,2,0.271,ACTIVE,211.93,366.40,59.970,1454610603,"201051344000890","219011344069620",34.25,6.70,0,331.53,369.10,9.4,7.2,0.027,320326.9,320326.9,20240,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610615,104300.00
02/04/2016 13:30,2,0.512,ACTIVE,212.16,365.80,60.007,1454610603,"201051344000438","219011344069620",33.87,6.00,0,331.83,384.73,17.6,15.0,0.097,322192.2,322192.2,20294,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610616,104301.00
02/04/2016 13:30,2,0.459,ACTIVE,212.38,365.19,59.981,1454610603,"201051344000417","219011344069620",33.83,7.30,0,333.33,369.10,15.8,13.3,0.075,316213.9,316213.9,20400,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610617,104302.00
02/04/2016 13:30,2,0.434,ACTIVE,211.70,370.90,59.970,1454610603,"274151322000083","219011344069620",34.39,8.00,0,335.44,376.31,15.2,12.7,0.088,590929.3,590929.3,9447,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610618,104303.00
02/04/2016 13:30,2,0.910,ACTIVE,212.61,387.44,59.970,1454610603,"274151322000076","219011344069620",36.24,9.30,0,333.33,402.16,33.4,30.3,0.217,627895.3,627895.3,9494,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610619,104304.00
02/04/2016 13:30,2,0.250,ACTIVE,212.83,350.17,59.975,1454610603,"201051344000868","219011344069620",32.48,1.50,0,324.32,356.18,8.3,6.1,0.022,308652.4,308652.4,15489,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610620,104305.00
02/04/2016 13:30,2,0.506,ACTIVE,211.93,372.11,59.970,1454610603,"274151322000095","219011344069620",34.35,8.50,0,336.04,376.01,17.6,15.1,0.106,621425.9,621425.9,9334,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610621,104306.00
02/04/2016 13:30,2,0.221,ACTIVE,212.61,348.96,59.981,1454610603,"201051344000988","219011344069620",32.28,2.50,0,331.83,351.67,7.3,5.1,0.022,307725.5,307725.5,15735,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610622,104307.00
02/04/2016 13:30,2,0.445,ACTIVE,212.16,348.06,59.981,1454610603,"201051344001025","219011344069620",32.14,3.70,0,332.73,367.60,14.5,12.1,0.080,320228.0,320228.0,20295,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610623,104308.00
02/04/2016 13:30,2,0.293,ACTIVE,212.61,340.25,59.986,1454610603,"201051344000458","219011344069620",31.49,4.00,0,333.03,355.28,9.4,7.1,0.031,317945.0,317945.0,15703,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610624,104309.00
02/04/2016 13:30,2,0.254,ALERT,213.29,339.95,59.986,1454610603,"201051344000853","219011344069620",26.12,2.50,0,300.27,344.15,6.8,4.6,0.013,316222.4,316222.4,15402,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610626,104310.00
02/04/2016 13:30,2,0.377,ACTIVE,212.38,372.11,59.991,1454610603,"201051344000685","219011344069620",34.67,6.00,0,334.24,377.22,13.3,10.9,0.066,322161.7,322161.7,20184,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610627,104311.00
02/04/2016 13:30,2,0.422,ACTIVE,212.16,348.96,59.981,1454610603,"201051344000917","219011344069620",32.14,5.00,0,333.93,367.30,13.8,11.4,0.075,319886.9,319886.9,20157,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610628,104312.00
02/04/2016 13:30,2,0.330,ACTIVE,212.16,374.51,59.975,1454610603,"201051344001145","219011344069620",35.01,5.50,0,335.44,388.34,11.7,9.4,0.053,323820.5,323820.5,20104,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610629,104313.00
02/04/2016 13:30,2,0.494,ACTIVE,212.16,341.45,59.981,1454610603,"201051344000651","219011344069620",31.29,2.50,0,333.63,362.49,15.7,13.2,0.084,316611.3,316611.3,20327,0,0,0,L,1122011218,0,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610630,104314.00
02/04/2016 13:30,2,0.609,ACTIVE,211.48,381.42,59.975,1454610603,"274151322000088","219011344069620",35.15,10.00,0,335.14,387.44,21.7,19.0,0.133,573870.7,573870.7,9223,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610631,104315.00
02/04/2016 13:30,2,0.285,ACTIVE,212.61,480.01,59.965,1454610603,"274151322000068","219011344069620",46.00,11.00,0,336.64,491.43,13.3,10.9,0.053,480069.5,480069.5,9870,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610632,104316.00
02/04/2016 13:30,2,0.418,ACTIVE,211.93,357.08,59.981,1454610603,"201051344001135","219011344069620",33.10,5.50,0,333.33,370.90,14.1,11.6,0.080,312966.1,312966.1,20321,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610632,104317.00
02/04/2016 13:30,2,0.490,ACTIVE,212.38,342.95,59.981,1454610603,"201051344000594","219011344069620",31.41,3.00,0,333.33,361.59,15.6,13.2,0.088,318991.6,318991.6,15727,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610633,104318.00
02/04/2016 13:30,2,0.371,ACTIVE,212.16,354.37,59.981,1454610603,"201051344001203","219011344069620",32.92,2.00,0,332.73,361.29,12.4,10.0,0.062,319498.7,319498.7,20291,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610634,104319.00
02/04/2016 13:30,2,0.408,ACTIVE,211.70,378.12,59.975,1454610603,"274151322000054","219011344069620",35.27,10.30,0,334.84,385.33,14.6,12.2,0.080,586416.9,586416.9,9236,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610635,104320.00
02/04/2016 13:30,2,0.324,ACTIVE,213.06,339.65,59.991,1454610603,"201051344000867","219011344069620",31.35,3.30,0,334.24,359.48,10.3,8.1,0.040,308100.1,308100.1,15718,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610636,104321.00
02/04/2016 13:30,2,0.389,ACTIVE,212.16,361.59,59.970,1454610603,"201051344001093","219011344069620",33.62,3.00,0,333.33,365.80,13.3,10.9,0.049,318189.1,318189.1,20210,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610637,104322.00
02/04/2016 13:30,2,0.279,ACTIVE,212.83,356.48,59.944,1454610603,"201051344000900","219011344069620",33.04,3.70,0,336.04,377.52,9.3,7.1,0.049,323327.4,323327.4,15342,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610638,104323.00
02/04/2016 13:30,2,0.418,ACTIVE,213.06,355.58,59.986,1454610603,"201051344000648","219011344069620",33.00,0.00,0,334.84,365.80,14.0,11.6,0.066,316415.6,316415.6,15489,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610639,104324.00
02/04/2016 13:30,2,0.225,ACTIVE,212.83,339.04,59.981,1454610603,"201051344000569","219011344069620",30.85,3.70,0,301.17,343.55,7.1,4.9,0.018,324902.2,324902.2,15289,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610640,104325.00
02/04/2016 13:30,2,0.246,ACTIVE,212.83,342.95,59.975,1454610603,"201051344000983","219011344069620",31.75,3.30,0,332.73,348.96,8.0,5.7,0.022,317932.4,317932.4,15588,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610641,104326.00
02/04/2016 13:30,2,0.342,ACTIVE,213.06,340.25,59.986,1454610603,"201051344001158","219011344069620",30.81,2.00,0,332.73,345.06,10.8,8.5,0.057,312960.8,312960.8,15742,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610642,104327.00
02/04/2016 13:30,2,0.371,ACTIVE,213.29,374.81,59.981,1454610603,"201051344000576","219011344069620",34.95,3.00,0,334.24,380.82,13.2,10.8,0.053,317878.9,317878.9,15367,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610642,104328.00
02/04/2016 13:30,2,0.605,ACTIVE,211.93,371.51,59.970,1454610603,"274151322000087","219011344069620",34.37,9.00,0,335.14,378.72,21.1,18.5,0.110,561479.0,561479.0,9267,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454610643,104329.00
02/04/2016 13:45,2,0.906,ACTIVE,213.74,384.13,60.023,1454611504,"201051344000645","219011344069620",35.54,3.00,0,335.74,398.86,32.7,29.7,0.230,317138.1,317138.1,15455,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611505,104330.00
02/04/2016 13:45,2,1.865,ACTIVE,212.38,388.04,59.991,1454611504,"274151322000085","219011344069620",34.47,8.50,0,332.73,407.57,65.0,60.9,0.438,589076.0,589076.0,9259,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611506,104331.00
02/04/2016 13:45,2,0.939,ACTIVE,213.74,369.10,59.996,1454611504,"201051344000633","219011344069620",33.77,2.50,0,335.44,380.52,32.2,29.1,0.247,308886.3,308886.3,15745,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611506,104332.00
02/04/2016 13:45,2,0.514,ACTIVE,213.29,343.25,59.996,1454611504,"201051344000469","219011344069620",31.41,2.50,0,332.43,363.39,16.4,13.9,0.097,310321.7,310321.7,15717,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611508,104333.00
