ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 13:45,2,1.076,ACTIVE,212.16,384.73,59.986,1454611504,"201051344000646","219011344069620",35.33,8.00,0,333.33,402.16,38.6,35.3,0.305,314633.7,314633.7,20324,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611509,104334.00
02/04/2016 13:45,2,1.217,ACTIVE,212.16,391.04,59.986,1454611504,"274151322000052","219011344069620",35.80,11.70,0,332.43,409.68,44.1,40.7,0.292,596619.4,596619.4,9456,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611509,104335.00
02/04/2016 13:45,2,1.146,ACTIVE,212.61,376.62,59.954,1454611504,"201051344000585","219011344069620",34.37,6.30,0,333.63,393.45,40.0,36.7,0.309,319636.3,319636.3,20317,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611510,104336.00
02/04/2016 13:45,2,0.717,ACTIVE,212.16,395.85,60.018,1454611504,"201051344001230","219011344069620",36.80,7.00,0,333.33,413.89,26.8,23.9,0.186,318864.3,318864.3,20176,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611511,104337.00
02/04/2016 13:45,2,0.961,ACTIVE,213.06,376.62,59.981,1454611504,"201051344000582","219011344069620",34.57,3.30,0,333.63,391.94,33.6,30.5,0.239,312758.9,312758.9,20292,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611512,104338.00
02/04/2016 13:45,2,1.645,ACTIVE,211.93,395.55,59.975,1454611504,"201051344000955","219011344069620",36.02,7.00,0,333.63,422.60,59.9,55.9,0.482,322363.8,322363.8,20282,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611513,104339.00
02/04/2016 13:45,2,1.018,ACTIVE,212.16,494.74,59.975,1454611504,"274151322000094","219011344069620",47.11,10.70,0,454.16,507.66,48.7,45.1,0.340,479928.8,479928.8,9710,0,0,0,L,1151911521,0,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611514,104340.00
02/04/2016 13:45,2,0.955,ACTIVE,213.29,378.12,59.981,1454611504,"201051344000579","219011344069620",34.83,4.00,0,334.24,390.74,33.8,30.7,0.243,323533.4,323533.4,15711,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611515,104341.00
02/04/2016 13:45,2,0.645,ACTIVE,212.16,378.12,60.002,1454611504,"201051344000890","219011344069620",35.13,7.30,0,333.63,401.86,22.9,20.2,0.141,320329.3,320329.3,20241,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611516,104342.00
02/04/2016 13:45,2,1.154,ACTIVE,212.61,390.44,59.986,1454611504,"201051344000438","219011344069620",35.90,6.70,0,334.24,411.18,42.1,38.7,0.323,322197.7,322197.7,20295,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611517,104343.00
02/04/2016 13:45,2,0.982,ACTIVE,212.61,379.32,60.007,1454611504,"201051344000417","219011344069620",34.87,8.50,0,333.33,396.75,34.6,31.5,0.252,316218.6,316218.6,20401,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611518,104344.00
02/04/2016 13:45,2,1.352,ACTIVE,212.16,395.25,59.981,1454611504,"274151322000083","219011344069620",35.76,9.30,0,336.04,403.97,48.9,45.3,0.327,590934.6,590934.6,9448,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611519,104345.00
02/04/2016 13:45,2,2.789,ACTIVE,212.83,391.94,59.965,1454611504,"274151322000076","219011344069620",36.12,13.30,0,333.03,422.90,102.4,96.9,0.402,627907.4,627907.4,9495,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611520,104346.00
02/04/2016 13:45,2,0.508,ACTIVE,213.29,375.71,59.975,1454611504,"201051344000868","219011344069620",34.93,3.00,0,335.44,384.13,18.0,15.5,0.102,308654.6,308654.6,15490,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611521,104347.00
02/04/2016 13:45,2,1.410,ACTIVE,212.16,395.55,59.991,1454611504,"274151322000095","219011344069620",35.84,10.00,0,336.04,406.37,51.3,47.6,0.336,621431.9,621431.9,9335,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611521,104348.00
02/04/2016 13:45,2,0.545,ACTIVE,212.83,351.37,59.959,1454611504,"201051344000988","219011344069620",32.22,3.30,0,335.14,388.94,17.8,15.3,0.119,307727.2,307727.2,15736,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611522,104349.00
02/04/2016 13:45,2,0.996,ACTIVE,212.38,379.92,60.002,1454611504,"201051344001025","219011344069620",34.97,5.00,0,333.63,395.55,35.2,32.1,0.261,320232.5,320232.5,20296,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611523,104350.00
02/04/2016 13:45,2,0.537,ACTIVE,213.06,358.88,59.996,1454611504,"201051344000458","219011344069620",33.22,5.00,0,334.84,377.22,18.1,15.6,0.106,317947.4,317947.4,15704,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611524,104351.00
02/04/2016 13:45,2,0.414,ACTIVE,213.96,354.67,59.959,1454611504,"201051344000853","219011344069620",32.84,3.30,0,331.83,367.90,13.8,11.4,0.075,316224.1,316224.1,15404,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611525,104352.00
02/04/2016 13:45,2,0.830,ACTIVE,212.38,387.74,60.023,1454611504,"201051344000685","219011344069620",35.90,6.70,0,334.84,402.16,30.2,27.2,0.225,322165.7,322165.7,20185,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611526,104353.00
02/04/2016 13:45,2,1.010,ACTIVE,212.61,391.64,59.996,1454611504,"201051344000917","219011344069620",36.08,6.70,0,333.33,406.07,36.9,33.7,0.278,319891.2,319891.2,20158,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611527,104354.00
02/04/2016 13:45,2,0.801,ACTIVE,212.61,392.85,59.986,1454611504,"201051344001145","219011344069620",36.44,7.00,0,336.04,411.78,29.5,26.6,0.212,323824.3,323824.3,20105,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611528,104355.00
02/04/2016 13:45,2,1.098,ACTIVE,212.38,375.11,59.996,1454611504,"201051344000651","219011344069620",34.31,3.70,0,333.33,390.14,38.1,34.9,0.283,316616.2,316616.2,20328,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611529,104356.00
02/04/2016 13:45,2,1.834,ACTIVE,211.93,381.42,59.970,1454611504,"274151322000088","219011344069620",34.91,12.00,0,364.89,412.08,64.8,60.6,0.429,573878.5,573878.5,9224,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611530,104357.00
02/04/2016 13:45,2,0.773,ALERT,213.06,500.45,59.991,1454611504,"274151322000068","219011344069620",47.41,13.00,0,299.37,513.98,37.2,34.0,0.230,480072.6,480072.6,9871,0,0,0,L,1151911521,0,122.23,122.68,0001,15,0,0,0,0,0,0,101,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454611532,104358.00
02/04/2016 13:45,2,1.041,ACTIVE,211.93,382.33,59.938,1454611504,"201051344001135","219011344069620",35.11,6.30,0,333.93,397.96,36.9,33.7,0.283,312970.4,312970.4,20322,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611533,104359.00
02/04/2016 13:45,2,1.031,ACTIVE,212.83,376.01,60.002,1454611504,"201051344000594","219011344069620",34.45,3.30,0,333.03,390.14,36.0,32.9,0.265,318996.6,318996.6,15728,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611534,104360.00
02/04/2016 13:45,2,0.855,ACTIVE,212.61,376.31,60.018,1454611504,"201051344001203","219011344069620",34.69,3.70,0,334.24,388.64,30.1,27.1,0.217,319502.4,319502.4,20292,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611535,104361.00
02/04/2016 13:45,2,1.537,ACTIVE,212.16,377.22,59.991,1454611504,"274151322000054","219011344069620",34.71,12.00,0,357.08,398.86,54.0,50.2,0.371,586422.8,586422.8,9237,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611536,104362.00
02/04/2016 13:45,2,0.721,ACTIVE,213.51,371.21,59.986,1454611504,"201051344000867","219011344069620",34.31,4.00,0,333.63,382.33,25.1,22.3,0.164,308103.2,308103.2,15719,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611537,104363.00
02/04/2016 13:45,2,0.830,ACTIVE,212.38,383.83,59.981,1454611504,"201051344001093","219011344069620",35.44,4.00,0,333.33,392.25,29.8,26.9,0.194,318192.9,318192.9,20211,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611538,104364.00
02/04/2016 13:45,2,0.729,ACTIVE,213.06,387.14,59.986,1454611504,"201051344000900","219011344069620",35.84,4.50,0,336.64,400.96,26.5,23.6,0.199,323330.5,323330.5,15343,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611539,104365.00
02/04/2016 13:45,2,0.945,ACTIVE,213.29,381.42,59.986,1454611504,"201051344000648","219011344069620",35.19,1.00,0,334.84,394.35,33.9,30.8,0.247,316420.0,316420.0,15490,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611539,104366.00
02/04/2016 13:45,2,0.428,ACTIVE,213.29,353.77,59.991,1454611504,"201051344000569","219011344069620",32.68,4.50,0,333.93,361.89,14.2,11.8,0.075,324904.0,324904.0,15290,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611540,104367.00
02/04/2016 13:45,2,0.486,ACTIVE,213.06,362.79,60.028,1454611504,"201051344000983","219011344069620",33.66,4.00,0,335.14,384.13,16.6,14.1,0.097,317934.1,317934.1,15589,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611541,104368.00
02/04/2016 13:45,2,0.760,ACTIVE,213.29,356.48,59.965,1454611504,"201051344001158","219011344069620",32.68,2.50,0,333.63,372.41,25.2,22.4,0.194,312963.9,312963.9,15743,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611542,104369.00
02/04/2016 13:45,2,0.805,ACTIVE,213.74,394.65,59.975,1454611504,"201051344000576","219011344069620",36.60,3.70,0,334.54,408.78,29.9,26.9,0.199,317882.9,317882.9,15368,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611543,104370.00
02/04/2016 13:45,2,1.787,ACTIVE,212.38,375.41,59.996,1454611504,"274151322000087","219011344069620",34.51,11.00,0,335.14,405.17,62.3,58.2,0.398,561486.6,561486.6,9268,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454611544,104371.00
02/04/2016 14:00,2,0.586,ACTIVE,213.96,378.12,59.970,1454612403,"201051344000645","219011344069620",35.13,3.30,0,336.04,398.86,20.9,18.2,0.133,317143.0,317143.0,15456,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612404,104372.00
02/04/2016 14:00,2,1.311,ACTIVE,212.38,380.22,59.970,1454612403,"274151322000085","219011344069620",34.25,9.70,0,354.37,402.16,45.4,41.9,0.305,589086.7,589086.7,9260,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612405,104373.00
02/04/2016 14:00,2,0.627,ACTIVE,213.74,379.02,59.959,1454612403,"201051344000633","219011344069620",35.07,4.00,0,336.04,398.56,22.2,19.5,0.141,308891.5,308891.5,15746,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612406,104374.00
02/04/2016 14:00,2,0.348,ACTIVE,213.51,340.85,59.965,1454612403,"201051344000469","219011344069620",30.16,3.00,0,334.54,364.59,10.6,8.3,0.035,310324.1,310324.1,15718,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612407,104375.00
02/04/2016 14:00,2,0.609,ACTIVE,212.61,376.31,59.965,1454612403,"201051344000646","219011344069620",34.87,9.30,0,332.43,400.96,21.6,18.9,0.141,314639.3,314639.3,20325,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612408,104376.00
02/04/2016 14:00,2,0.727,ACTIVE,212.16,378.72,59.965,1454612403,"274151322000052","219011344069620",35.21,13.70,0,333.33,405.17,25.8,23.0,0.168,596626.1,596626.1,9457,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612409,104377.00
02/04/2016 14:00,2,0.604,ACTIVE,213.06,371.21,59.970,1454612403,"201051344000585","219011344069620",34.35,7.30,0,334.54,394.35,21.1,18.4,0.128,319641.8,319641.8,20318,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612410,104378.00
02/04/2016 14:00,2,0.541,ACTIVE,212.83,384.13,59.959,1454612403,"201051344001230","219011344069620",35.74,8.50,0,333.03,407.57,19.6,17.0,0.119,318870.7,318870.7,20177,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612411,104379.00
02/04/2016 14:00,2,0.543,ACTIVE,213.29,366.40,59.975,1454612403,"201051344000582","219011344069620",33.97,3.70,0,333.93,392.55,18.7,16.1,0.106,312763.7,312763.7,20293,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612412,104380.00
02/04/2016 14:00,2,4.680,ACTIVE,212.38,349.26,59.944,1454612403,"201051344000955","219011344069620",20.04,9.30,0,329.43,418.70,95.1,89.8,0.455,322375.0,322375.0,20283,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612412,104381.00
02/04/2016 14:00,2,0.561,ACTIVE,212.16,473.40,59.965,1454612403,"274151322000094","219011344069620",44.85,12.00,0,333.33,509.17,25.4,22.6,0.168,479935.5,479935.5,9711,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612413,104382.00
02/04/2016 14:00,2,0.771,ACTIVE,213.29,389.54,59.965,1454612403,"201051344000579","219011344069620",36.22,5.50,0,334.84,417.79,28.4,25.5,0.186,323539.6,323539.6,15712,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612414,104383.00
02/04/2016 14:00,2,0.445,ACTIVE,212.61,377.52,59.965,1454612403,"201051344000890","219011344069620",35.27,9.00,0,334.24,390.44,15.9,13.5,0.080,320332.7,320332.7,20242,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612415,104384.00
02/04/2016 14:00,2,2.510,ACTIVE,212.83,353.17,59.944,1454612403,"201051344000438","219011344069620",22.84,7.30,0,334.84,407.87,58.1,54.1,0.482,322206.2,322206.2,20296,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612416,104385.00
02/04/2016 14:00,2,0.621,ACTIVE,213.06,373.01,59.970,1454612403,"201051344000417","219011344069620",34.53,10.00,0,334.54,396.75,21.8,19.1,0.128,316223.7,316223.7,20402,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612417,104386.00
02/04/2016 14:00,2,0.822,ACTIVE,212.38,382.93,59.954,1454612403,"274151322000083","219011344069620",35.25,11.30,0,332.73,404.27,29.4,26.4,0.203,590941.6,590941.6,9449,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612418,104387.00
02/04/2016 14:00,2,2.619,ACTIVE,213.06,384.13,59.959,1454612403,"274151322000076","219011344069620",34.91,16.00,0,335.44,417.19,92.7,87.6,0.362,627925.0,627925.0,9496,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612419,104388.00
02/04/2016 14:00,2,0.381,ACTIVE,213.29,367.60,59.970,1454612403,"201051344000868","219011344069620",34.15,3.30,0,335.14,385.03,13.2,10.8,0.066,308657.3,308657.3,15491,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612420,104389.00
02/04/2016 14:00,2,0.951,ACTIVE,212.38,379.92,59.954,1454612403,"274151322000095","219011344069620",35.21,12.00,0,332.73,405.47,34.0,30.9,0.221,621439.5,621439.5,9336,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612421,104390.00
02/04/2016 14:00,2,0.377,ACTIVE,213.29,344.15,59.975,1454612403,"201051344000988","219011344069620",31.61,3.30,0,334.54,368.20,12.1,9.8,0.075,307729.6,307729.6,15737,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612422,104391.00
02/04/2016 14:00,2,0.645,ACTIVE,212.61,374.51,59.965,1454612403,"201051344001025","219011344069620",34.77,6.30,0,334.24,394.05,22.8,20.0,0.150,320237.5,320237.5,20297,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612423,104392.00
02/04/2016 14:00,2,0.402,ACTIVE,213.29,355.88,59.965,1454612403,"201051344000458","219011344069620",33.02,5.50,0,334.84,374.81,13.5,11.1,0.062,317950.0,317950.0,15705,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612424,104393.00
02/04/2016 14:00,2,0.289,ACTIVE,213.96,354.97,59.965,1454612403,"201051344000853","219011344069620",32.96,3.70,0,337.84,365.80,9.7,7.4,0.035,316225.9,316225.9,15405,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612425,104394.00
02/04/2016 14:00,2,0.578,ACTIVE,213.29,381.73,59.981,1454612403,"201051344000685","219011344069620",35.50,7.70,0,335.74,399.46,20.9,18.2,0.141,322169.9,322169.9,20186,0,0,0,L,1122011218,0,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612426,104395.00
02/04/2016 14:00,2,0.691,ACTIVE,213.06,382.63,59.933,1454612403,"201051344000917","219011344069620",35.50,7.30,0,335.14,407.87,25.0,22.2,0.168,319896.5,319896.5,20159,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612427,104396.00
02/04/2016 14:00,2,4.178,ACTIVE,213.06,348.96,59.949,1454612403,"201051344001145","219011344069620",21.79,9.00,0,317.40,405.47,92.2,87.1,0.420,323836.4,323836.4,20106,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612428,104397.00
02/04/2016 14:00,2,0.678,ACTIVE,213.29,368.20,59.981,1454612403,"201051344000651","219011344069620",34.03,4.00,0,334.24,388.94,23.3,20.6,0.159,316621.6,316621.6,20329,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612429,104398.00
02/04/2016 14:00,2,1.104,ACTIVE,211.93,374.51,59.959,1454612403,"274151322000088","219011344069620",34.31,13.70,0,357.08,403.97,38.5,35.2,0.252,573887.7,573887.7,9225,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612430,104399.00
02/04/2016 14:00,2,0.449,ACTIVE,213.06,489.33,59.970,1454612403,"274151322000068","219011344069620",46.97,15.00,0,337.24,506.16,21.4,18.8,0.119,480077.6,480077.6,9873,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612431,104400.00
02/04/2016 14:00,2,0.635,ACTIVE,212.61,373.91,59.970,1454612403,"201051344001135","219011344069620",34.67,7.00,0,333.93,398.86,22.3,19.6,0.150,312975.6,312975.6,20323,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612432,104401.00
02/04/2016 14:00,2,0.709,ACTIVE,213.06,385.03,59.975,1454612403,"201051344000594","219011344069620",35.66,5.00,0,333.93,404.57,25.7,22.8,0.168,319002.4,319002.4,15729,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612433,104402.00
02/04/2016 14:00,2,0.510,ACTIVE,213.06,363.99,59.975,1454612403,"201051344001203","219011344069620",33.83,4.00,0,334.24,388.94,17.6,15.1,0.110,319506.6,319506.6,20293,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612434,104403.00
02/04/2016 14:00,2,0.961,ACTIVE,212.16,379.92,59.975,1454612403,"274151322000054","219011344069620",34.75,14.70,0,335.74,402.46,33.7,30.6,0.225,586430.8,586430.8,9238,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612435,104404.00
02/04/2016 14:00,2,0.498,ACTIVE,213.74,375.41,59.949,1454612403,"201051344000867","219011344069620",34.95,5.00,0,334.84,395.85,17.7,15.2,0.097,308107.0,308107.0,15720,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612436,104405.00
02/04/2016 14:00,2,0.578,ACTIVE,213.06,370.60,60.002,1454612403,"201051344001093","219011344069620",34.37,5.00,0,334.84,392.85,20.2,17.6,0.097,318197.5,318197.5,20212,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612436,104406.00
02/04/2016 14:00,2,0.480,ACTIVE,213.29,376.01,59.975,1454612403,"201051344000900","219011344069620",34.87,5.50,0,335.74,400.36,17.1,14.5,0.119,323334.2,323334.2,15344,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612437,104407.00
02/04/2016 14:00,2,0.643,ACTIVE,213.51,381.12,59.986,1454612403,"201051344000648","219011344069620",35.44,2.00,0,335.44,396.45,23.1,20.4,0.146,316425.1,316425.1,15491,0,0,0,L,1122011218,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612438,104408.00
02/04/2016 14:00,2,0.307,ACTIVE,213.51,346.86,59.975,1454612403,"201051344000569","219011344069620",32.05,5.00,0,335.74,360.99,10.0,7.7,0.040,324905.9,324905.9,15291,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612439,104409.00
02/04/2016 14:00,2,0.359,ACTIVE,213.51,344.76,59.986,1454612403,"201051344000983","219011344069620",31.77,4.50,0,335.44,373.91,11.6,9.3,0.057,317936.4,317936.4,15590,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612440,104410.00
02/04/2016 14:00,2,0.492,ACTIVE,213.51,350.47,59.975,1454612403,"201051344001158","219011344069620",32.34,3.00,0,336.04,369.40,16.1,13.7,0.106,312967.4,312967.4,15744,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612441,104411.00
02/04/2016 14:00,2,0.572,ACTIVE,213.74,370.30,59.949,1454612403,"201051344000576","219011344069620",34.29,4.50,0,336.04,407.27,19.9,17.3,0.115,317887.3,317887.3,15369,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612442,104412.00
02/04/2016 14:00,2,1.152,ACTIVE,212.16,369.10,59.975,1454612403,"274151322000087","219011344069620",34.01,12.00,0,352.57,397.96,39.8,36.4,0.252,561495.9,561495.9,9269,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454612443,104413.00
02/04/2016 14:15,2,0.408,ACTIVE,213.74,369.70,59.991,1454613303,"201051344000645","219011344069620",34.41,3.30,0,336.04,396.45,14.3,11.9,0.071,317146.3,317146.3,15457,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613304,104414.00
02/04/2016 14:15,2,0.773,ACTIVE,212.38,374.21,59.949,1454613303,"274151322000085","219011344069620",34.25,9.70,0,332.43,395.25,26.8,23.9,0.168,589093.7,589093.7,9261,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613305,104415.00
02/04/2016 14:15,2,0.467,ACTIVE,213.74,369.70,59.959,1454613303,"201051344000633","219011344069620",34.25,5.00,0,336.04,397.35,16.3,13.8,0.080,308895.3,308895.3,15747,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613306,104416.00
02/04/2016 14:15,2,0.285,ACTIVE,213.51,340.55,59.949,1454613303,"201051344000469","219011344069620",30.30,2.50,0,333.93,362.79,8.8,6.5,0.018,310325.9,310325.9,15719,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613307,104417.00
02/04/2016 14:15,2,2.447,ACTIVE,212.61,351.97,59.970,1454613303,"201051344000646","219011344069620",22.40,9.30,0,333.33,396.15,55.5,51.6,0.468,314649.3,314649.3,20326,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613308,104418.00
02/04/2016 14:15,2,0.521,ACTIVE,212.16,385.33,59.986,1454613303,"274151322000052","219011344069620",35.86,14.30,0,335.14,397.35,18.8,16.2,0.115,596630.7,596630.7,9458,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613309,104419.00
02/04/2016 14:15,2,0.473,ACTIVE,213.06,372.71,60.012,1454613303,"201051344000585","219011344069620",34.65,7.70,0,334.54,391.94,16.7,14.2,0.088,319645.6,319645.6,20319,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613310,104420.00
02/04/2016 14:15,2,0.473,ACTIVE,212.83,380.52,60.007,1454613303,"201051344001230","219011344069620",35.42,9.00,0,332.73,398.26,16.9,14.4,0.097,318874.9,318874.9,20178,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613310,104421.00
02/04/2016 14:15,2,0.428,ACTIVE,213.51,368.80,59.981,1454613303,"201051344000582","219011344069620",34.33,3.70,0,335.44,387.14,14.9,12.5,0.071,312767.0,312767.0,20294,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613311,104422.00
02/04/2016 14:15,2,3.361,ACTIVE,212.61,355.28,59.970,1454613303,"201051344000955","219011344069620",20.91,9.00,0,317.70,389.24,71.2,66.8,0.601,322393.1,322393.1,20284,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613312,104423.00
02/04/2016 14:15,2,0.451,ACTIVE,212.38,467.09,59.970,1454613303,"274151322000094","219011344069620",44.51,12.70,0,334.84,479.41,20.4,17.7,0.124,479940.3,479940.3,9712,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613313,104424.00
02/04/2016 14:15,2,0.619,ACTIVE,213.29,359.78,59.981,1454613303,"201051344000579","219011344069620",33.24,6.30,0,335.14,409.38,20.8,18.2,0.124,323544.5,323544.5,15713,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613314,104425.00
02/04/2016 14:15,2,0.365,ACTIVE,212.61,369.40,59.991,1454613303,"201051344000890","219011344069620",34.47,9.30,0,334.84,392.85,12.8,10.4,0.053,320335.4,320335.4,20243,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613315,104426.00
02/04/2016 14:15,2,2.316,ACTIVE,212.83,351.67,59.970,1454613303,"201051344000438","219011344069620",22.76,7.00,0,319.81,391.04,53.3,49.6,0.438,322218.6,322218.6,20297,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613316,104427.00
02/04/2016 14:15,2,0.467,ACTIVE,213.06,370.30,60.007,1454613303,"201051344000417","219011344069620",34.43,10.00,0,335.14,390.74,16.3,13.8,0.084,316227.2,316227.2,20403,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613317,104428.00
02/04/2016 14:15,2,0.557,ACTIVE,212.38,379.32,59.986,1454613303,"274151322000083","219011344069620",35.27,12.00,0,335.14,396.75,19.9,17.3,0.119,590946.2,590946.2,9450,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613318,104429.00
02/04/2016 14:15,2,2.615,ACTIVE,212.61,376.31,59.986,1454613303,"274151322000076","219011344069620",34.69,17.00,0,355.58,406.07,91.9,86.8,0.362,627945.1,627945.1,9497,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613319,104430.00
02/04/2016 14:15,2,0.295,ACTIVE,213.06,339.65,60.002,1454613303,"201051344000868","219011344069620",31.17,3.30,0,335.44,382.33,9.4,7.1,0.031,308659.2,308659.2,15492,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613320,104431.00
02/04/2016 14:15,2,0.631,ACTIVE,212.16,380.82,59.975,1454613303,"274151322000095","219011344069620",35.48,12.70,0,334.84,399.76,22.6,19.9,0.146,621444.7,621444.7,9337,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613321,104432.00
02/04/2016 14:15,2,0.270,ACTIVE,212.83,342.05,59.986,1454613303,"201051344000988","219011344069620",31.49,3.00,0,333.63,357.38,8.6,6.4,0.040,307731.2,307731.2,15738,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613322,104433.00
02/04/2016 14:15,2,0.469,ACTIVE,212.61,358.28,60.028,1454613303,"201051344001025","219011344069620",33.20,6.30,0,335.14,389.54,15.8,13.4,0.088,320240.9,320240.9,20298,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613322,104434.00
02/04/2016 14:15,2,0.309,ACTIVE,212.83,345.36,59.970,1454613303,"201051344000458","219011344069620",31.97,5.00,0,335.44,366.10,10.0,7.7,0.035,317951.9,317951.9,15706,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613323,104435.00
02/04/2016 14:15,2,0.254,ACTIVE,213.51,341.15,59.996,1454613303,"201051344000853","219011344069620",30.10,3.30,0,337.84,365.80,7.8,5.6,0.027,316227.2,316227.2,15406,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613324,104436.00
02/04/2016 14:15,2,0.449,ACTIVE,212.83,382.03,59.981,1454613303,"201051344000685","219011344069620",35.66,7.30,0,336.04,396.45,16.3,13.8,0.093,322173.1,322173.1,20187,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613325,104437.00
02/04/2016 14:15,2,1.229,ACTIVE,212.83,346.86,60.018,1454613303,"201051344000917","219011344069620",23.50,7.00,0,334.24,396.75,29.2,26.2,0.234,319901.1,319901.1,20160,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613326,104438.00
02/04/2016 14:15,2,2.406,ACTIVE,213.06,352.27,60.007,1454613303,"201051344001145","219011344069620",22.80,7.30,0,321.01,388.04,55.7,51.8,0.455,323849.4,323849.4,20107,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613327,104439.00
02/04/2016 14:15,2,0.518,ACTIVE,213.06,362.19,59.991,1454613303,"201051344000651","219011344069620",33.56,4.00,0,335.14,384.13,17.6,15.1,0.102,316625.1,316625.1,20330,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613328,104440.00
02/04/2016 14:15,2,0.836,ACTIVE,211.48,380.22,59.975,1454613303,"274151322000088","219011344069620",35.15,14.00,0,335.44,395.25,29.9,26.9,0.190,573893.8,573893.8,9226,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613329,104441.00
02/04/2016 14:15,2,0.533,ACTIVE,212.38,368.80,59.991,1454613303,"201051344001135","219011344069620",34.25,6.70,0,335.44,392.55,18.6,16.0,0.110,312979.2,312979.2,20324,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613331,104442.00
02/04/2016 14:15,2,0.662,ACTIVE,212.83,386.23,59.975,1454613303,"201051344000594","219011344069620",35.88,6.00,0,334.54,404.87,24.1,21.3,0.159,319006.9,319006.9,15730,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613332,104443.00
02/04/2016 14:15,2,0.453,ACTIVE,212.83,362.19,59.986,1454613303,"201051344001203","219011344069620",33.66,4.00,0,335.44,385.33,15.6,13.1,0.093,319509.4,319509.4,20294,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613333,104444.00
02/04/2016 14:15,2,0.850,ACTIVE,212.16,386.23,59.975,1454613303,"274151322000054","219011344069620",35.36,15.30,0,335.44,396.45,30.3,27.3,0.203,586436.5,586436.5,9239,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613334,104445.00
02/04/2016 14:15,2,0.432,ACTIVE,213.29,376.92,59.986,1454613303,"201051344000867","219011344069620",35.19,5.00,0,335.74,391.94,15.4,12.9,0.075,308109.8,308109.8,15721,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613335,104446.00
02/04/2016 14:15,2,0.521,ACTIVE,212.83,375.11,59.954,1454613303,"201051344001093","219011344069620",34.85,5.00,0,333.93,390.14,18.5,15.9,0.088,318201.0,318201.0,20213,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613335,104447.00
02/04/2016 14:15,2,0.396,ACTIVE,212.83,384.73,59.949,1454613303,"201051344000900","219011344069620",35.98,5.50,0,336.94,394.05,14.5,12.1,0.093,323336.6,323336.6,15345,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613336,104448.00
02/04/2016 14:15,2,0.543,ACTIVE,213.29,377.82,60.002,1454613303,"201051344000648","219011344069620",35.27,2.00,0,336.34,396.45,19.3,16.7,0.102,316428.6,316428.6,15492,0,0,0,L,1122011218,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613337,104449.00
02/04/2016 14:15,2,0.277,ACTIVE,213.29,339.95,59.959,1454613303,"201051344000569","219011344069620",31.25,5.00,0,336.34,359.18,8.8,6.6,0.027,324907.3,324907.3,15292,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613338,104450.00
02/04/2016 14:15,2,0.303,ACTIVE,213.06,351.67,60.002,1454613303,"201051344000983","219011344069620",32.52,4.00,0,335.74,362.79,10.0,7.7,0.044,317938.1,317938.1,15591,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613339,104451.00
02/04/2016 14:15,2,0.432,ACTIVE,213.29,348.36,59.981,1454613303,"201051344001158","219011344069620",32.16,3.00,0,336.34,369.70,14.1,11.6,0.088,312969.8,312969.8,15745,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613340,104452.00
02/04/2016 14:15,2,0.504,ACTIVE,213.74,386.23,60.012,1454613303,"201051344000576","219011344069620",36.08,4.00,0,335.74,401.56,18.4,15.8,0.102,317890.4,317890.4,15370,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613341,104453.00
02/04/2016 14:15,2,0.994,ACTIVE,212.38,379.02,59.954,1454613303,"274151322000087","219011344069620",34.57,11.70,0,332.13,390.74,34.9,31.7,0.203,561502.0,561502.0,9270,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613342,104454.00
02/04/2016 14:15,2,0.420,ACTIVE,213.29,496.24,59.991,1454613303,"274151322000068","219011344069620",47.49,15.30,0,485.12,500.45,20.2,17.6,0.106,480080.9,480080.9,9875,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454613343,104455.00
02/04/2016 14:30,2,0.654,ACTIVE,213.96,384.43,59.954,1454614203,"201051344000645","219011344069620",35.74,4.00,0,337.24,404.57,23.8,21.0,0.155,317151.4,317151.4,15458,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614204,104456.00
02/04/2016 14:30,2,1.340,ACTIVE,212.61,381.73,59.970,1454614203,"274151322000085","219011344069620",34.33,10.30,0,360.99,403.37,46.7,43.2,0.318,589104.6,589104.6,9262,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614205,104457.00
02/04/2016 14:30,2,0.748,ACTIVE,213.96,382.93,59.959,1454614203,"201051344000633","219011344069620",35.38,6.30,0,335.44,404.27,26.9,24.0,0.186,308901.1,308901.1,15748,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614206,104458.00
02/04/2016 14:30,2,0.359,ACTIVE,213.74,352.57,59.954,1454614203,"201051344000469","219011344069620",32.68,3.00,0,332.43,363.69,12.0,9.6,0.049,310328.3,310328.3,15720,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614207,104459.00
02/04/2016 14:30,2,5.627,ACTIVE,213.06,351.97,60.002,1454614203,"201051344000646","219011344069620",20.54,12.70,0,319.81,391.04,117.1,111.1,0.566,314674.3,314674.3,20327,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614208,104460.00
02/04/2016 14:30,2,0.945,ACTIVE,212.38,385.33,59.975,1454614203,"274151322000052","219011344069620",35.58,15.00,0,334.54,407.27,34.0,30.8,0.221,596638.2,596638.2,9459,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614209,104461.00
02/04/2016 14:30,2,0.791,ACTIVE,213.51,381.12,59.996,1454614203,"201051344000585","219011344069620",35.19,9.00,0,332.43,401.26,28.2,25.3,0.194,319651.6,319651.6,20320,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614210,104462.00
02/04/2016 14:30,2,0.643,ACTIVE,213.06,386.83,60.012,1454614203,"201051344001230","219011344069620",35.98,10.30,0,335.14,409.98,23.4,20.7,0.155,318880.5,318880.5,20179,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614211,104463.00
02/04/2016 14:30,2,0.693,ACTIVE,213.74,374.81,60.018,1454614203,"201051344000582","219011344069620",34.67,4.00,0,336.04,393.15,24.4,21.6,0.155,312772.2,312772.2,20295,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614212,104464.00
02/04/2016 14:30,2,5.947,ACTIVE,212.83,352.57,60.012,1454614203,"201051344000955","219011344069620",20.32,12.30,0,331.83,391.64,122.4,116.2,0.583,322421.2,322421.2,20285,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614213,104465.00
02/04/2016 14:30,2,1.107,ACTIVE,212.38,440.34,59.991,1454614203,"274151322000094","219011344069620",41.55,14.00,0,334.24,490.53,46.5,43.0,0.314,479948.8,479948.8,9713,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614214,104466.00
02/04/2016 14:30,2,1.021,ACTIVE,213.51,385.33,59.975,1454614203,"201051344000579","219011344069620",35.48,7.00,0,334.54,417.19,36.8,33.6,0.274,323552.0,323552.0,15714,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614215,104467.00
02/04/2016 14:30,2,0.570,ACTIVE,213.29,371.81,60.018,1454614203,"201051344000890","219011344069620",34.59,10.00,0,335.44,398.56,20.0,17.4,0.115,320339.4,320339.4,20244,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614216,104468.00
02/04/2016 14:30,2,6.006,ACTIVE,213.51,352.87,60.012,1454614203,"201051344000438","219011344069620",20.89,10.30,0,319.81,390.74,127.1,120.7,0.583,322242.2,322242.2,20298,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614217,104469.00
02/04/2016 14:30,2,0.744,ACTIVE,213.51,381.73,59.970,1454614203,"201051344000417","219011344069620",35.42,10.70,0,333.63,397.05,26.7,23.9,0.177,316232.6,316232.6,20404,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614217,104470.00
02/04/2016 14:30,2,1.059,ACTIVE,212.38,388.64,59.991,1454614203,"274151322000083","219011344069620",35.48,13.00,0,334.54,402.77,38.1,34.8,0.261,590953.9,590953.9,9451,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614218,104471.00
02/04/2016 14:30,2,5.980,ACTIVE,213.06,376.92,59.975,1454614203,"274151322000076","219011344069620",32.58,22.80,0,343.55,415.09,197.2,188.4,0.791,627984.7,627984.7,9498,0,0,0,L,1151911521,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614219,104472.00
02/04/2016 14:30,2,0.445,ACTIVE,213.74,373.01,59.991,1454614203,"201051344000868","219011344069620",34.69,4.00,0,333.33,386.53,15.7,13.3,0.088,308662.0,308662.0,15493,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614220,104473.00
02/04/2016 14:30,2,1.250,ACTIVE,212.61,394.65,59.996,1454614203,"274151322000095","219011344069620",35.88,14.00,0,335.74,408.18,45.5,42.0,0.305,621453.5,621453.5,9338,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614221,104474.00
02/04/2016 14:30,2,0.430,ACTIVE,213.51,343.55,59.986,1454614203,"201051344000988","219011344069620",31.45,3.30,0,333.63,362.49,13.7,11.3,0.080,307733.6,307733.6,15739,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614222,104475.00
02/04/2016 14:30,2,0.781,ACTIVE,213.51,381.42,60.023,1454614203,"201051344001025","219011344069620",35.35,7.00,0,334.54,396.15,28.0,25.1,0.190,320246.2,320246.2,20299,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614223,104476.00
02/04/2016 14:30,2,0.439,ACTIVE,213.51,356.18,59.970,1454614203,"201051344000458","219011344069620",32.96,5.50,0,335.14,370.60,14.7,12.2,0.075,317954.6,317954.6,15707,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614224,104477.00
