ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 14:30,2,0.346,ACTIVE,214.19,348.36,59.991,1454614203,"201051344000853","219011344069620",32.16,3.70,0,335.44,367.90,11.2,8.9,0.053,316229.2,316229.2,15407,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614225,104478.00
02/04/2016 14:30,2,2.781,ACTIVE,213.74,356.48,59.949,1454614203,"201051344000685","219011344069620",23.06,8.00,0,335.14,404.87,65.0,60.8,0.544,322179.5,322179.5,20188,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614226,104479.00
02/04/2016 14:30,2,3.654,ACTIVE,213.96,349.86,60.007,1454614203,"201051344000917","219011344069620",22.76,7.70,0,333.33,389.84,84.3,79.4,0.393,319913.6,319913.6,20161,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614226,104480.00
02/04/2016 14:30,2,6.674,ACTIVE,213.74,353.77,59.996,1454614203,"201051344001145","219011344069620",20.18,11.00,0,317.70,391.04,136.3,129.6,0.632,323871.2,323871.2,20108,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614227,104481.00
02/04/2016 14:30,2,0.795,ACTIVE,213.74,378.42,59.996,1454614203,"201051344000651","219011344069620",34.97,5.00,0,334.24,393.15,28.2,25.3,0.194,316630.6,316630.6,20331,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614228,104482.00
02/04/2016 14:30,2,1.459,ACTIVE,212.38,382.03,59.970,1454614203,"274151322000088","219011344069620",34.67,15.00,0,360.08,406.07,51.5,47.8,0.345,573903.8,573903.8,9227,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614229,104483.00
02/04/2016 14:30,2,0.635,ALERT,213.29,492.34,59.975,1454614203,"274151322000068","219011344069620",47.13,16.30,0,299.37,510.37,30.4,27.4,0.186,480085.1,480085.1,9876,0,0,0,L,1151911521,0,122.46,122.91,0100,18,0,0,0,0,0,0,2,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454614231,104484.00
02/04/2016 14:30,2,0.840,ACTIVE,213.29,383.53,59.949,1454614203,"201051344001135","219011344069620",35.48,7.30,0,335.14,399.46,30.2,27.2,0.217,312985.0,312985.0,20325,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614232,104485.00
02/04/2016 14:30,2,1.080,ACTIVE,213.29,391.34,60.002,1454614203,"201051344000594","219011344069620",35.94,7.00,0,333.93,410.88,39.4,36.1,0.283,319014.5,319014.5,15731,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614233,104486.00
02/04/2016 14:30,2,0.684,ACTIVE,213.51,376.31,59.965,1454614203,"201051344001203","219011344069620",34.83,5.00,0,336.94,390.74,24.2,21.4,0.164,319514.0,319514.0,20295,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614234,104487.00
02/04/2016 14:30,2,1.662,ACTIVE,212.16,389.24,59.975,1454614203,"274151322000054","219011344069620",34.71,17.00,0,334.84,406.37,58.3,54.3,0.393,586447.1,586447.1,9240,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614235,104488.00
02/04/2016 14:30,2,0.602,ACTIVE,213.74,383.53,59.975,1454614203,"201051344000867","219011344069620",35.70,6.00,0,334.54,398.26,21.9,19.2,0.137,308114.0,308114.0,15722,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614236,104489.00
02/04/2016 14:30,2,0.734,ACTIVE,213.51,385.33,59.986,1454614203,"201051344001093","219011344069620",35.74,6.30,0,333.63,399.46,26.6,23.8,0.168,318206.2,318206.2,20214,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614237,104490.00
02/04/2016 14:30,2,0.578,ACTIVE,213.51,386.53,60.012,1454614203,"201051344000900","219011344069620",35.96,6.70,0,337.84,400.96,21.1,18.5,0.150,323340.7,323340.7,15346,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614238,104491.00
02/04/2016 14:30,2,0.746,ACTIVE,213.96,384.43,59.986,1454614203,"201051344000648","219011344069620",35.72,2.50,0,335.74,401.56,27.0,24.2,0.177,316434.1,316434.1,15493,0,0,0,L,1122011218,0,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614239,104492.00
02/04/2016 14:30,2,0.324,ACTIVE,213.74,353.77,59.996,1454614203,"201051344000569","219011344069620",32.74,5.50,0,333.93,360.99,10.8,8.5,0.044,324909.3,324909.3,15293,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614240,104493.00
02/04/2016 14:30,2,0.393,ACTIVE,213.74,352.27,59.954,1454614203,"201051344000983","219011344069620",32.58,4.50,0,336.04,367.60,12.9,10.6,0.071,317940.5,317940.5,15592,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614241,104494.00
02/04/2016 14:30,2,0.543,ACTIVE,213.74,360.69,59.991,1454614203,"201051344001158","219011344069620",33.32,3.00,0,335.74,374.81,18.4,15.8,0.119,312973.5,312973.5,15746,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614241,104495.00
02/04/2016 14:30,2,0.617,ACTIVE,214.19,386.23,59.991,1454614203,"201051344000576","219011344069620",35.92,5.00,0,334.84,403.97,22.5,19.8,0.141,317895.1,317895.1,15371,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614242,104496.00
02/04/2016 14:30,2,1.307,ACTIVE,212.38,381.73,59.991,1454614203,"274151322000087","219011344069620",34.55,13.00,0,360.99,399.16,45.8,42.2,0.287,561512.1,561512.1,9271,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454614243,104497.00
02/04/2016 14:45,2,0.547,ACTIVE,213.96,384.43,59.975,1454615104,"201051344000645","219011344069620",35.82,4.50,0,337.54,401.56,19.8,17.2,0.119,317156.8,317156.8,15459,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615105,104498.00
02/04/2016 14:45,2,1.061,ACTIVE,213.06,370.60,59.965,1454615104,"274151322000085","219011344069620",34.33,11.30,0,358.28,397.35,36.9,33.7,0.239,589115.5,589115.5,9263,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615106,104499.00
02/04/2016 14:45,2,0.662,ACTIVE,214.19,383.23,59.970,1454615104,"201051344000633","219011344069620",35.56,7.30,0,336.04,401.56,23.8,21.1,0.164,308907.2,308907.2,15749,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615107,104500.00
02/04/2016 14:45,2,0.344,ACTIVE,213.74,341.45,59.970,1454615104,"201051344000469","219011344069620",30.77,3.00,0,335.44,364.29,10.7,8.4,0.044,310330.8,310330.8,15721,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615108,104501.00
02/04/2016 14:45,2,4.633,ACTIVE,213.51,351.07,59.975,1454615104,"201051344000646","219011344069620",20.57,14.00,0,317.40,390.14,96.6,91.3,0.460,314702.6,314702.6,20328,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615108,104502.00
02/04/2016 14:45,2,0.875,ACTIVE,212.38,383.53,59.954,1454615104,"274151322000052","219011344069620",35.35,15.50,0,334.24,400.96,31.3,28.3,0.208,596646.5,596646.5,9460,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615109,104503.00
02/04/2016 14:45,2,2.693,ACTIVE,213.96,356.48,59.975,1454615104,"201051344000585","219011344069620",22.52,9.70,0,335.44,400.06,61.3,57.2,0.504,319660.9,319660.9,20321,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615110,104504.00
02/04/2016 14:45,2,0.568,ACTIVE,213.51,394.35,59.975,1454615104,"201051344001230","219011344069620",36.72,11.30,0,335.44,407.57,21.1,18.4,0.133,318885.8,318885.8,20180,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615111,104505.00
02/04/2016 14:45,2,0.594,ACTIVE,214.19,377.22,59.970,1454615104,"201051344000582","219011344069620",34.99,6.00,0,334.24,392.55,21.1,18.4,0.124,312777.6,312777.6,20296,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615112,104506.00
02/04/2016 14:45,2,4.719,ACTIVE,213.29,355.88,59.975,1454615104,"201051344000955","219011344069620",31.49,14.30,0,330.33,409.38,150.5,143.4,0.716,322459.7,322459.7,20286,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615113,104507.00
02/04/2016 14:45,2,1.312,ACTIVE,212.61,488.13,59.965,1454615104,"274151322000094","219011344069620",46.04,15.80,0,422.30,500.75,61.3,57.2,0.424,479962.5,479962.5,9714,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615114,104508.00
02/04/2016 14:45,2,0.934,ACTIVE,213.51,393.45,60.012,1454615104,"201051344000579","219011344069620",36.42,7.30,0,324.32,413.29,34.5,31.4,0.239,323560.8,323560.8,15715,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615115,104509.00
02/04/2016 14:45,2,3.734,ACTIVE,213.29,348.06,59.959,1454615104,"201051344000890","219011344069620",22.22,11.70,0,332.73,398.56,84.3,79.4,0.376,320345.4,320345.4,20245,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615116,104510.00
02/04/2016 14:45,2,4.791,ACTIVE,213.74,351.67,59.981,1454615104,"201051344000438","219011344069620",20.57,12.00,0,316.80,389.54,99.9,94.5,0.464,322270.7,322270.7,20299,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615117,104511.00
02/04/2016 14:45,2,0.615,ACTIVE,213.74,379.92,59.991,1454615104,"201051344000417","219011344069620",35.29,11.30,0,331.53,395.25,22.1,19.4,0.133,316238.2,316238.2,20405,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615117,104512.00
02/04/2016 14:45,2,0.850,ACTIVE,212.38,387.14,59.970,1454615104,"274151322000083","219011344069620",35.50,14.00,0,335.14,400.36,30.4,27.4,0.194,590962.1,590962.1,9452,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615118,104513.00
02/04/2016 14:45,2,4.537,ACTIVE,212.83,372.11,59.975,1454615104,"274151322000076","219011344069620",32.78,23.80,0,339.65,403.67,150.7,143.5,0.597,628027.9,628027.9,9499,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615119,104514.00
02/04/2016 14:45,2,0.363,ACTIVE,213.51,369.10,59.975,1454615104,"201051344000868","219011344069620",34.37,4.00,0,336.34,387.14,12.7,10.3,0.057,308665.1,308665.1,15494,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615120,104515.00
02/04/2016 14:45,2,0.979,ACTIVE,212.61,382.63,59.970,1454615104,"274151322000095","219011344069620",35.52,15.30,0,369.40,405.77,35.2,32.0,0.230,621463.2,621463.2,9339,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615121,104516.00
02/04/2016 14:45,2,0.309,ACTIVE,213.29,348.06,59.965,1454615104,"201051344000988","219011344069620",32.12,3.30,0,334.24,358.28,10.1,7.8,0.049,307736.1,307736.1,15740,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615122,104517.00
02/04/2016 14:45,2,0.578,ACTIVE,213.51,378.12,59.970,1454615104,"201051344001025","219011344069620",35.21,7.70,0,334.24,395.85,20.6,18.0,0.133,320251.7,320251.7,20300,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615123,104518.00
02/04/2016 14:45,2,0.334,ACTIVE,213.51,352.57,59.981,1454615104,"201051344000458","219011344069620",32.72,5.00,0,335.74,368.20,11.2,8.8,0.049,317957.3,317957.3,15708,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615124,104519.00
02/04/2016 14:45,2,0.270,ACTIVE,214.19,341.45,59.981,1454615104,"201051344000853","219011344069620",30.95,3.70,0,337.24,359.78,8.5,6.2,0.031,316231.0,316231.0,15408,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615125,104520.00
02/04/2016 14:45,2,1.582,ACTIVE,213.74,349.56,59.954,1454615104,"201051344000685","219011344069620",23.00,9.30,0,317.40,391.04,36.8,33.5,0.301,322192.7,322192.7,20189,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615126,104521.00
02/04/2016 14:45,2,1.758,ACTIVE,213.96,351.07,59.991,1454615104,"201051344000917","219011344069620",23.32,9.30,0,319.81,391.34,41.5,38.1,0.336,319930.4,319930.4,20162,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615127,104522.00
02/04/2016 14:45,2,3.719,ACTIVE,213.74,370.00,59.970,1454615104,"201051344001145","219011344069620",33.42,15.00,0,318.91,418.70,125.9,119.6,0.583,323900.2,323900.2,20109,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615127,104523.00
02/04/2016 14:45,2,0.566,ACTIVE,213.74,373.01,59.986,1454615104,"201051344000651","219011344069620",34.57,6.00,0,333.93,392.85,19.9,17.3,0.115,316636.0,316636.0,20332,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615128,104524.00
02/04/2016 14:45,2,0.947,ACTIVE,212.16,373.61,59.970,1454615104,"274151322000088","219011344069620",34.41,15.30,0,356.48,397.05,33.1,30.0,0.217,573914.0,573914.0,9228,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615129,104525.00
02/04/2016 14:45,2,0.449,ACTIVE,213.29,489.93,59.970,1454615104,"274151322000068","219011344069620",47.01,16.30,0,332.73,506.46,21.4,18.7,0.124,480091.1,480091.1,9878,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615130,104526.00
02/04/2016 14:45,2,3.250,ACTIVE,213.29,356.78,59.975,1454615104,"201051344001135","219011344069620",22.05,7.70,0,329.73,399.16,72.5,68.0,0.597,312991.5,312991.5,20326,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615131,104527.00
02/04/2016 14:45,2,0.830,ACTIVE,213.06,388.94,59.965,1454615104,"201051344000594","219011344069620",36.00,7.70,0,334.24,410.58,30.1,27.1,0.217,319022.7,319022.7,15732,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615132,104528.00
02/04/2016 14:45,2,0.477,ACTIVE,213.51,364.29,60.018,1454615104,"201051344001203","219011344069620",33.83,6.30,0,336.04,390.14,16.4,13.9,0.102,319518.7,319518.7,20296,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615134,104529.00
02/04/2016 14:45,2,1.309,ACTIVE,212.38,378.72,59.965,1454615104,"274151322000054","219011344069620",34.03,17.80,0,357.08,401.56,45.0,41.5,0.305,586460.3,586460.3,9241,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615135,104530.00
02/04/2016 14:45,2,0.441,ACTIVE,213.74,373.01,59.981,1454615104,"201051344000867","219011344069620",34.71,6.30,0,336.04,395.25,15.6,13.1,0.088,308118.4,308118.4,15723,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615136,104531.00
02/04/2016 14:45,2,2.510,ACTIVE,213.51,354.37,59.970,1454615104,"201051344001093","219011344069620",22.78,8.00,0,332.13,401.26,57.9,54.0,0.455,318216.5,318216.5,20215,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615137,104532.00
02/04/2016 14:45,2,0.408,ACTIVE,213.29,366.40,59.965,1454615104,"201051344000900","219011344069620",33.93,7.00,0,337.24,398.86,14.0,11.6,0.084,323344.8,323344.8,15347,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615138,104533.00
02/04/2016 14:45,2,0.508,ACTIVE,213.51,382.33,59.970,1454615104,"201051344000648","219011344069620",35.70,2.50,0,336.34,400.06,18.4,15.8,0.097,316439.6,316439.6,15494,0,0,0,L,1122011218,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615139,104534.00
02/04/2016 14:45,2,0.260,ACTIVE,213.51,339.95,59.970,1454615104,"201051344000569","219011344069620",31.13,5.50,0,336.34,363.09,8.2,6.0,0.027,324911.3,324911.3,15294,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615140,104535.00
02/04/2016 14:45,2,0.277,ACTIVE,213.29,350.47,59.965,1454615104,"201051344000983","219011344069620",32.50,4.50,0,336.04,365.19,9.2,6.9,0.035,317942.9,317942.9,15593,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615141,104536.00
02/04/2016 14:45,2,0.389,ACTIVE,213.51,355.28,59.975,1454615104,"201051344001158","219011344069620",32.86,3.30,0,336.94,374.21,13.1,10.7,0.075,312977.1,312977.1,15747,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615141,104537.00
02/04/2016 14:45,2,0.469,ACTIVE,213.96,372.71,59.954,1454615104,"201051344000576","219011344069620",34.61,5.50,0,336.34,399.16,16.4,13.9,0.088,317899.8,317899.8,15372,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615142,104538.00
02/04/2016 14:45,2,0.889,ACTIVE,212.38,366.70,59.965,1454615104,"274151322000087","219011344069620",33.95,14.00,0,356.78,393.75,30.6,27.6,0.177,561522.0,561522.0,9272,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454615143,104539.00
02/04/2016 15:00,2,0.730,ACTIVE,213.96,384.73,59.991,1454616003,"201051344000645","219011344069620",35.78,5.00,0,336.34,403.97,26.4,23.6,0.172,317162.3,317162.3,15460,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616004,104540.00
02/04/2016 15:00,2,1.467,ACTIVE,212.61,375.71,59.986,1454616003,"274151322000085","219011344069620",34.31,12.30,0,359.78,398.86,51.0,47.3,0.349,589126.5,589126.5,9264,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616005,104541.00
02/04/2016 15:00,2,0.992,ACTIVE,213.96,387.74,59.991,1454616003,"201051344000633","219011344069620",35.70,8.00,0,336.94,405.47,35.7,32.5,0.274,308914.0,308914.0,15750,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616006,104542.00
02/04/2016 15:00,2,0.402,ACTIVE,213.74,342.95,59.991,1454616003,"201051344000469","219011344069620",31.57,3.30,0,335.14,365.19,12.9,10.6,0.071,310333.3,310333.3,15722,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616007,104543.00
02/04/2016 15:00,2,5.887,ACTIVE,213.51,353.77,59.981,1454616003,"201051344000646","219011344069620",20.40,15.00,0,333.03,388.64,121.7,115.5,0.575,314731.1,314731.1,20329,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616008,104544.00
02/04/2016 15:00,2,1.254,ACTIVE,212.16,377.22,59.986,1454616003,"274151322000052","219011344069620",34.81,16.30,0,334.24,404.87,44.3,40.9,0.296,596656.1,596656.1,9461,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616009,104545.00
02/04/2016 15:00,2,5.109,ACTIVE,214.19,351.97,60.007,1454616003,"201051344000585","219011344069620",21.53,13.00,0,321.01,392.25,111.4,105.6,0.513,319683.3,319683.3,20322,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616010,104546.00
02/04/2016 15:00,2,0.787,ACTIVE,213.51,388.64,59.981,1454616003,"201051344001230","219011344069620",35.98,12.30,0,335.44,410.88,28.8,25.9,0.199,318891.9,318891.9,20181,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616011,104547.00
02/04/2016 15:00,2,1.330,ACTIVE,214.41,348.66,59.938,1454616003,"201051344000582","219011344069620",23.40,6.70,0,330.63,399.16,31.5,28.5,0.239,312783.5,312783.5,20297,0,0,0,L,1122011218,0,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616012,104548.00
02/04/2016 15:00,2,5.695,ACTIVE,213.51,358.58,59.991,1454616003,"201051344000955","219011344069620",30.47,17.50,0,330.03,409.38,175.7,167.6,0.840,322503.3,322503.3,20287,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616013,104549.00
02/04/2016 15:00,2,0.260,ALERT,212.38,495.04,60.002,1454616003,"274151322000094","219011344069620",47.45,17.00,0,381.73,515.48,12.8,10.4,0.071,479969.9,479969.9,9715,0,0,0,L,1151911521,0,121.55,122.68,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616015,104550.00
02/04/2016 15:00,2,1.537,ACTIVE,213.74,386.83,59.986,1454616003,"201051344000579","219011344069620",35.19,8.50,0,368.50,419.60,54.9,51.0,0.433,323571.5,323571.5,15716,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616016,104551.00
02/04/2016 15:00,2,4.061,ACTIVE,213.74,350.17,59.996,1454616003,"201051344000890","219011344069620",22.24,15.00,0,318.00,391.64,91.5,86.4,0.411,320368.6,320368.6,20246,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616017,104552.00
02/04/2016 15:00,2,5.631,ACTIVE,213.96,353.17,59.975,1454616003,"201051344000438","219011344069620",20.02,14.70,0,334.24,388.64,114.2,108.3,0.530,322299.4,322299.4,20300,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616017,104553.00
02/04/2016 15:00,2,1.807,ACTIVE,213.96,349.56,59.965,1454616003,"201051344000417","219011344069620",23.18,11.70,0,336.34,400.66,42.3,38.9,0.345,316245.1,316245.1,20406,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616018,104554.00
02/04/2016 15:00,2,1.178,ACTIVE,212.16,383.53,59.986,1454616003,"274151322000083","219011344069620",35.13,15.50,0,336.34,403.67,41.8,38.4,0.283,590971.5,590971.5,9453,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616019,104555.00
02/04/2016 15:00,2,5.752,ACTIVE,212.83,374.81,59.991,1454616003,"274151322000076","219011344069620",30.91,26.50,0,331.23,404.57,179.9,171.7,0.720,628072.9,628072.9,9500,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616020,104556.00
02/04/2016 15:00,2,0.438,ACTIVE,213.51,375.41,59.959,1454616003,"201051344000868","219011344069620",35.01,5.00,0,336.34,388.34,15.6,13.1,0.080,308668.3,308668.3,15495,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616021,104557.00
02/04/2016 15:00,2,1.275,ACTIVE,211.93,385.93,59.986,1454616003,"274151322000095","219011344069620",35.44,16.70,0,372.11,410.28,45.9,42.3,0.301,621474.0,621474.0,9340,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616022,104558.00
02/04/2016 15:00,2,0.354,ACTIVE,213.51,342.65,59.991,1454616003,"201051344000988","219011344069620",31.23,3.30,0,336.94,361.29,11.2,8.9,0.053,307738.5,307738.5,15741,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616023,104559.00
02/04/2016 15:00,2,0.664,ACTIVE,213.74,380.82,60.018,1454616003,"201051344001025","219011344069620",35.40,9.00,0,330.03,399.16,23.9,21.1,0.159,320257.5,320257.5,20301,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616024,104560.00
02/04/2016 15:00,2,0.359,ACTIVE,213.29,355.28,59.986,1454616003,"201051344000458","219011344069620",33.08,5.50,0,336.34,367.90,12.1,9.8,0.057,317959.9,317959.9,15709,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616025,104561.00
02/04/2016 15:00,2,0.291,ACTIVE,214.41,342.05,60.002,1454616003,"201051344000853","219011344069620",31.53,4.00,0,336.64,360.38,9.3,7.1,0.035,316232.9,316232.9,15409,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616026,104562.00
02/04/2016 15:00,2,1.955,ACTIVE,213.74,352.27,59.986,1454616003,"201051344000685","219011344069620",22.96,10.00,0,334.54,382.03,45.6,42.1,0.371,322204.4,322204.4,20190,0,0,0,L,1122011218,0,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616026,104563.00
02/04/2016 15:00,2,1.822,ACTIVE,213.96,389.24,59.986,1454616003,"201051344000917","219011344069620",35.13,11.30,0,334.84,426.51,65.0,60.8,0.535,319945.4,319945.4,20163,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616027,104564.00
02/04/2016 15:00,2,3.773,ACTIVE,213.74,373.31,59.954,1454616003,"201051344001145","219011344069620",33.70,17.00,0,348.96,418.09,128.7,122.2,0.601,323936.3,323936.3,20110,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616028,104565.00
02/04/2016 15:00,2,1.463,ACTIVE,213.96,348.96,59.981,1454616003,"201051344000651","219011344069620",23.18,6.70,0,330.93,397.05,34.4,31.3,0.261,316642.3,316642.3,20333,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616029,104566.00
02/04/2016 15:00,2,1.184,ACTIVE,212.16,374.21,59.975,1454616003,"274151322000088","219011344069620",34.11,16.30,0,357.98,397.66,40.9,37.6,0.274,573923.9,573923.9,9229,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616030,104567.00
02/04/2016 15:00,2,1.646,ALERT,213.29,348.06,59.986,1454616003,"274151322000068","219011344069620",23.91,16.30,0,334.84,516.98,39.9,36.6,0.278,480098.0,480098.0,9879,0,0,0,L,1151911521,0,122.46,123.14,0001,13,0,0,0,0,0,0,118,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616032,104568.00
02/04/2016 15:00,2,5.920,ACTIVE,213.74,351.97,59.981,1454616003,"201051344001135","219011344069620",20.18,10.70,0,333.33,389.54,121.0,114.8,0.561,313017.7,313017.7,20327,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616033,104569.00
02/04/2016 15:00,2,3.055,ACTIVE,213.51,357.98,59.981,1454616003,"201051344000594","219011344069620",22.52,8.00,0,334.84,415.69,70.0,65.6,0.575,319032.8,319032.8,15733,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616034,104570.00
02/04/2016 15:00,2,0.633,ACTIVE,214.19,375.71,59.981,1454616003,"201051344001203","219011344069620",34.89,7.00,0,337.84,396.15,22.5,19.8,0.155,319523.4,319523.4,20297,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616035,104571.00
02/04/2016 15:00,2,2.113,ACTIVE,212.38,385.03,59.981,1454616003,"274151322000054","219011344069620",33.81,19.50,0,355.28,405.17,72.5,68.1,0.495,586475.5,586475.5,9242,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616036,104572.00
02/04/2016 15:00,2,0.666,ACTIVE,214.19,385.63,59.938,1454616003,"201051344000867","219011344069620",35.80,7.00,0,337.84,397.05,24.3,21.6,0.159,308123.1,308123.1,15724,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616037,104573.00
02/04/2016 15:00,2,3.299,ACTIVE,214.41,359.48,59.975,1454616003,"201051344001093","219011344069620",22.98,10.30,0,319.81,394.65,76.7,72.1,0.605,318235.4,318235.4,20216,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616038,104574.00
02/04/2016 15:00,2,0.637,ACTIVE,213.74,382.93,59.981,1454616003,"201051344000900","219011344069620",35.50,7.70,0,338.14,400.36,22.8,20.1,0.168,323349.2,323349.2,15348,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616039,104575.00
02/04/2016 15:00,2,0.783,ACTIVE,213.96,391.04,59.986,1454616003,"201051344000648","219011344069620",36.38,3.00,0,335.44,403.67,28.8,25.9,0.199,316445.3,316445.3,15495,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616040,104576.00
02/04/2016 15:00,2,0.342,ACTIVE,213.96,351.97,59.981,1454616003,"201051344000569","219011344069620",32.60,6.30,0,334.24,360.99,11.3,9.0,0.053,324913.3,324913.3,15295,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616041,104577.00
02/04/2016 15:00,2,0.400,ACTIVE,213.96,357.38,59.986,1454616003,"201051344000983","219011344069620",33.10,5.00,0,337.54,365.49,13.4,11.0,0.075,317945.3,317945.3,15594,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616042,104578.00
02/04/2016 15:00,2,0.574,ACTIVE,214.19,366.10,59.949,1454616003,"201051344001158","219011344069620",33.85,3.70,0,336.64,377.52,19.7,17.1,0.133,312980.8,312980.8,15748,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616042,104579.00
02/04/2016 15:00,2,0.686,ACTIVE,214.41,385.93,59.981,1454616003,"201051344000576","219011344069620",35.82,6.00,0,336.04,401.56,24.9,22.1,0.155,317904.6,317904.6,15373,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616043,104580.00
02/04/2016 15:00,2,1.455,ACTIVE,212.61,370.90,59.975,1454616003,"274151322000087","219011344069620",34.23,15.30,0,358.58,394.95,50.5,46.8,0.314,561532.2,561532.2,9273,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616044,104581.00
02/04/2016 15:15,2,0.416,ACTIVE,213.74,369.70,59.975,1454616904,"201051344000645","219011344069620",34.45,5.50,0,337.54,405.47,14.6,12.2,0.066,317167.4,317167.4,15461,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616905,104582.00
02/04/2016 15:15,2,0.490,ACTIVE,212.16,360.99,59.965,1454616904,"274151322000085","219011344069620",33.38,13.00,0,352.27,394.65,16.6,14.1,0.097,589135.8,589135.8,9265,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616906,104583.00
02/04/2016 15:15,2,0.441,ACTIVE,213.74,371.21,59.986,1454616904,"201051344000633","219011344069620",34.47,8.00,0,336.34,406.67,15.5,13.0,0.080,308920.7,308920.7,15751,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616907,104584.00
02/04/2016 15:15,2,0.238,ACTIVE,213.29,339.95,60.007,1454616904,"201051344000469","219011344069620",28.31,4.00,0,333.33,363.99,6.8,4.7,0.009,310335.5,310335.5,15723,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616908,104585.00
02/04/2016 15:15,2,2.006,ACTIVE,212.38,354.37,60.007,1454616904,"201051344000646","219011344069620",30.59,16.00,0,318.30,409.98,62.2,58.1,0.530,314766.6,314766.6,20330,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616909,104586.00
02/04/2016 15:15,2,0.734,ACTIVE,211.93,340.55,59.975,1454616904,"274151322000052","219011344069620",28.35,17.30,0,334.84,401.86,21.1,18.4,0.137,596665.1,596665.1,9462,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616910,104587.00
02/04/2016 15:15,2,2.109,ACTIVE,213.06,349.56,59.970,1454616904,"201051344000585","219011344069620",19.88,13.30,0,320.41,388.94,42.5,39.1,0.340,319707.3,319707.3,20323,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616910,104588.00
02/04/2016 15:15,2,1.035,ACTIVE,212.83,344.15,59.917,1454616904,"201051344001230","219011344069620",22.50,13.00,0,317.40,405.47,23.7,20.9,0.181,318904.2,318904.2,20182,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616911,104589.00
02/04/2016 15:15,2,0.775,ACTIVE,213.29,343.85,59.933,1454616904,"201051344000582","219011344069620",22.84,7.00,0,336.34,368.50,18.0,15.5,0.115,312790.2,312790.2,20298,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616912,104590.00
02/04/2016 15:15,2,2.000,ACTIVE,212.61,354.97,59.991,1454616904,"201051344000955","219011344069620",31.07,17.30,0,318.91,406.07,63.0,58.9,0.521,322538.9,322538.9,20288,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616913,104591.00
02/04/2016 15:15,2,0.729,ALERT,211.93,467.39,59.938,1454616904,"274151322000094","219011344069620",44.47,19.80,0,398.86,516.08,32.9,29.9,0.221,479980.2,479980.2,9717,0,0,0,L,1151911521,0,121.10,122.68,0001,18,0,0,0,0,0,0,174,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616915,104592.00
02/04/2016 15:15,2,1.090,ACTIVE,213.29,376.31,59.970,1454616904,"201051344000579","219011344069620",34.45,10.00,0,348.06,422.60,38.0,34.8,0.287,323586.4,323586.4,15717,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616916,104593.00
02/04/2016 15:15,2,1.467,ACTIVE,212.61,369.70,59.991,1454616904,"201051344000890","219011344069620",33.40,14.30,0,319.81,403.67,49.6,46.0,0.389,320389.0,320389.0,20247,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616917,104594.00
02/04/2016 15:15,2,2.004,ACTIVE,213.06,354.67,60.002,1454616904,"201051344000438","219011344069620",31.01,15.30,0,318.61,409.68,63.0,58.9,0.535,322334.2,322334.2,20301,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616918,104595.00
02/04/2016 15:15,2,1.520,ACTIVE,213.06,346.56,59.917,1454616904,"201051344000417","219011344069620",21.71,12.30,0,334.84,388.34,33.3,30.2,0.265,316257.3,316257.3,20407,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616919,104596.00
02/04/2016 15:15,2,0.459,ACTIVE,211.93,372.71,59.959,1454616904,"274151322000083","219011344069620",34.67,15.80,0,363.09,402.16,16.1,13.6,0.097,590980.1,590980.1,9454,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616920,104597.00
02/04/2016 15:15,2,2.070,ACTIVE,212.61,351.67,59.970,1454616904,"274151322000076","219011344069620",30.97,23.80,0,328.22,395.25,64.9,60.7,0.460,628110.3,628110.3,9501,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616921,104598.00
02/04/2016 15:15,2,0.244,ACTIVE,213.06,343.25,59.949,1454616904,"201051344000868","219011344069620",31.75,5.50,0,335.44,403.07,7.9,5.7,0.022,308671.5,308671.5,15496,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616921,104599.00
02/04/2016 15:15,2,0.604,ACTIVE,211.93,370.60,59.965,1454616904,"274151322000095","219011344069620",34.47,17.50,0,362.19,406.67,21.0,18.4,0.128,621484.4,621484.4,9341,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616922,104600.00
02/04/2016 15:15,2,0.193,ACTIVE,213.06,340.55,59.959,1454616904,"201051344000988","219011344069620",28.98,3.70,0,334.84,360.38,5.7,3.5,0.009,307740.5,307740.5,15742,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616923,104601.00
02/04/2016 15:15,2,1.137,ACTIVE,212.61,344.45,59.975,1454616904,"201051344001025","219011344069620",22.28,9.70,0,333.33,398.56,25.7,22.9,0.199,320265.1,320265.1,20302,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616924,104602.00
02/04/2016 15:15,2,0.227,ACTIVE,213.29,339.04,59.954,1454616904,"201051344000458","219011344069620",29.70,5.50,0,335.14,366.10,6.9,4.7,0.013,317962.1,317962.1,15710,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616925,104603.00
02/04/2016 15:15,2,0.174,ACTIVE,213.74,341.15,60.002,1454616904,"201051344000853","219011344069620",26.94,4.50,0,337.24,359.18,4.8,2.7,0.000,316234.5,316234.5,15410,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616926,104604.00
02/04/2016 15:15,2,2.033,ACTIVE,213.06,350.47,59.981,1454616904,"201051344000685","219011344069620",20.04,12.00,0,318.00,397.66,41.3,37.9,0.354,322227.0,322227.0,20191,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616927,104605.00
02/04/2016 15:15,2,0.490,ACTIVE,212.83,370.30,59.933,1454616904,"201051344000917","219011344069620",34.29,12.30,0,354.37,424.11,17.1,14.6,0.097,319955.6,319955.6,20164,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616928,104606.00
02/04/2016 15:15,2,1.340,ACTIVE,212.83,369.40,59.975,1454616904,"201051344001145","219011344069620",33.52,16.70,0,336.64,412.08,45.4,41.9,0.362,323962.1,323962.1,20111,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616929,104607.00
02/04/2016 15:15,2,0.490,ACTIVE,212.83,341.45,59.991,1454616904,"201051344000651","219011344069620",23.44,7.00,0,336.04,369.10,11.6,9.3,0.066,316648.2,316648.2,20334,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616930,104608.00
02/04/2016 15:15,2,0.441,ACTIVE,211.70,360.08,59.965,1454616904,"274151322000088","219011344069620",33.36,17.30,0,336.04,392.25,14.9,12.4,0.093,573931.9,573931.9,9230,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616931,104609.00
02/04/2016 15:15,2,0.809,ACTIVE,212.61,417.19,59.949,1454616904,"274151322000068","219011344069620",39.28,17.00,0,336.94,454.16,32.2,29.2,0.203,480110.1,480110.1,9881,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616932,104610.00
02/04/2016 15:15,2,2.023,ACTIVE,212.38,348.06,59.981,1454616904,"201051344001135","219011344069620",20.12,10.70,0,319.21,388.34,41.2,37.9,0.336,313040.7,313040.7,20328,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616933,104611.00
02/04/2016 15:15,2,2.094,ACTIVE,213.06,355.28,59.949,1454616904,"201051344000594","219011344069620",30.38,10.70,0,318.61,400.96,64.4,60.2,0.530,319057.5,319057.5,15734,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616934,104612.00
02/04/2016 15:15,2,0.281,ACTIVE,212.83,347.46,59.917,1454616904,"201051344001203","219011344069620",32.20,7.70,0,335.74,395.25,9.2,7.0,0.035,319527.3,319527.3,20298,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616935,104613.00
02/04/2016 15:15,2,0.734,ACTIVE,211.93,357.38,59.959,1454616904,"274151322000054","219011344069620",32.96,20.00,0,349.86,403.07,24.6,21.8,0.164,586488.8,586488.8,9243,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616936,104614.00
02/04/2016 15:15,2,0.688,ACTIVE,213.51,341.45,59.981,1454616904,"201051344000867","219011344069620",22.36,7.30,0,334.24,396.45,15.5,13.0,0.102,308127.3,308127.3,15725,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616937,104615.00
02/04/2016 15:15,2,1.141,ACTIVE,212.83,345.96,59.996,1454616904,"201051344001093","219011344069620",22.72,10.30,0,320.11,394.65,26.3,23.4,0.203,318248.3,318248.3,20217,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616938,104616.00
02/04/2016 15:15,2,0.279,ACTIVE,213.06,348.96,59.944,1454616904,"201051344000900","219011344069620",32.22,8.00,0,336.04,403.97,9.2,6.9,0.049,323353.1,323353.1,15349,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616939,104617.00
02/04/2016 15:15,2,0.367,ACTIVE,213.51,376.01,59.944,1454616904,"201051344000648","219011344069620",35.21,3.30,0,337.54,404.57,13.1,10.7,0.053,316450.2,316450.2,15496,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616940,104618.00
02/04/2016 15:15,2,0.176,ACTIVE,213.29,339.95,59.944,1454616904,"201051344000569","219011344069620",27.17,6.70,0,336.04,363.69,4.9,2.8,0.000,324915.0,324915.0,15296,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616941,104619.00
02/04/2016 15:15,2,0.197,ACTIVE,213.06,339.34,59.944,1454616904,"201051344000983","219011344069620",29.12,5.50,0,336.04,364.59,5.9,3.7,0.009,317947.3,317947.3,15595,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616942,104620.00
02/04/2016 15:15,2,0.232,ACTIVE,213.29,345.36,59.907,1454616904,"201051344001158","219011344069620",31.97,4.50,0,336.94,382.93,7.5,5.3,0.027,312983.8,312983.8,15749,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616942,104621.00
