ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 15:15,2,0.348,ACTIVE,213.74,370.60,59.949,1454616904,"201051344000576","219011344069620",34.57,6.00,0,335.44,403.67,12.2,9.9,0.044,317909.2,317909.2,15374,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616943,104622.00
02/04/2016 15:15,2,0.449,ACTIVE,211.93,354.67,59.954,1454616904,"274151322000087","219011344069620",32.92,15.80,0,335.74,391.04,15.0,12.6,0.080,561540.3,561540.3,9274,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454616944,104623.00
02/04/2016 15:30,2,0.588,ACTIVE,214.19,385.93,59.981,1454617803,"201051344000645","219011344069620",36.00,5.00,0,336.64,398.86,21.6,18.9,0.128,317170.7,317170.7,15462,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617804,104624.00
02/04/2016 15:30,2,0.717,ACTIVE,212.38,377.52,59.959,1454617803,"274151322000085","219011344069620",34.89,12.00,0,333.63,386.23,25.2,22.4,0.159,589139.4,589139.4,9266,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617805,104625.00
02/04/2016 15:30,2,0.602,ACTIVE,214.19,389.54,59.975,1454617803,"201051344000633","219011344069620",36.30,7.00,0,335.44,400.36,22.1,19.4,0.141,308924.1,308924.1,15752,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617806,104626.00
02/04/2016 15:30,2,0.271,ALERT,213.74,340.85,59.970,1454617803,"201051344000469","219011344069620",31.03,3.30,0,299.67,344.76,8.5,6.3,0.018,310336.7,310336.7,15724,0,0,0,L,1122011218,0,121.55,122.68,0002,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617808,104627.00
02/04/2016 15:30,2,2.914,ACTIVE,213.29,355.28,59.965,1454617803,"201051344000646","219011344069620",32.03,14.70,0,333.33,392.55,94.5,89.3,0.446,314781.8,314781.8,20331,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617809,104628.00
02/04/2016 15:30,2,0.918,ACTIVE,212.16,382.33,59.970,1454617803,"274151322000052","219011344069620",35.27,16.30,0,330.93,396.45,32.9,29.8,0.208,596670.2,596670.2,9463,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617809,104629.00
02/04/2016 15:30,2,3.043,ACTIVE,213.96,357.68,59.991,1454617803,"201051344000585","219011344069620",20.93,11.30,0,335.14,385.63,64.5,60.3,0.530,319717.5,319717.5,20324,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617810,104630.00
02/04/2016 15:30,2,1.541,ACTIVE,213.51,348.66,59.991,1454617803,"201051344001230","219011344069620",23.24,11.30,0,332.43,366.10,36.2,33.0,0.287,318909.6,318909.6,20183,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617811,104631.00
02/04/2016 15:30,2,1.205,ACTIVE,214.41,349.26,59.933,1454617803,"201051344000582","219011344069620",23.24,6.30,0,334.84,362.49,28.5,25.6,0.208,312794.4,312794.4,20299,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617812,104632.00
02/04/2016 15:30,2,2.920,ACTIVE,213.51,353.17,59.949,1454617803,"201051344000955","219011344069620",31.83,14.70,0,333.03,394.05,94.2,89.0,0.451,322554.3,322554.3,20289,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617813,104633.00
02/04/2016 15:30,2,1.021,ACTIVE,212.38,492.03,59.965,1454617803,"274151322000094","219011344069620",46.34,18.70,0,334.84,502.55,47.8,44.2,0.327,479988.0,479988.0,9719,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617814,104634.00
02/04/2016 15:30,2,1.566,ACTIVE,213.74,388.34,59.996,1454617803,"201051344000579","219011344069620",35.36,9.00,0,334.24,413.89,56.2,52.3,0.460,323595.8,323595.8,15718,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617815,104635.00
02/04/2016 15:30,2,2.104,ACTIVE,213.51,384.13,59.965,1454617803,"201051344000890","219011344069620",34.37,12.70,0,335.74,416.89,73.2,68.8,0.597,320401.0,320401.0,20248,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617816,104636.00
02/04/2016 15:30,2,2.883,ACTIVE,213.96,355.28,59.970,1454617803,"201051344000438","219011344069620",32.03,13.30,0,333.33,394.35,93.5,88.4,0.433,322349.7,322349.7,20302,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617817,104637.00
02/04/2016 15:30,2,2.408,ACTIVE,213.74,354.37,59.991,1454617803,"201051344000417","219011344069620",22.05,11.30,0,333.93,380.52,53.8,50.0,0.446,316265.8,316265.8,20408,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617818,104638.00
02/04/2016 15:30,2,0.662,ACTIVE,212.16,387.14,59.970,1454617803,"274151322000083","219011344069620",35.84,15.00,0,334.84,395.85,23.9,21.1,0.150,590983.7,590983.7,9455,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617819,104639.00
02/04/2016 15:30,2,2.992,ACTIVE,212.83,359.48,59.981,1454617803,"274151322000076","219011344069620",32.03,21.30,0,335.44,384.43,97.2,91.8,0.380,628126.3,628126.3,9502,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617820,104640.00
02/04/2016 15:30,2,0.273,ACTIVE,213.74,388.34,59.991,1454617803,"201051344000868","219011344069620",36.46,5.00,0,334.54,392.85,10.2,7.9,0.035,308673.0,308673.0,15497,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617821,104641.00
02/04/2016 15:30,2,0.859,ACTIVE,212.16,387.14,59.986,1454617803,"274151322000095","219011344069620",36.00,16.70,0,335.74,400.36,31.4,28.4,0.208,621489.3,621489.3,9342,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617821,104642.00
02/04/2016 15:30,2,0.219,ACTIVE,213.74,342.95,59.922,1454617803,"201051344000988","219011344069620",31.63,3.30,0,314.40,360.38,7.0,4.9,0.022,307741.4,307741.4,15743,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617822,104643.00
02/04/2016 15:30,2,1.846,ACTIVE,213.74,350.47,60.007,1454617803,"201051344001025","219011344069620",22.66,8.50,0,334.24,371.21,42.3,38.9,0.340,320271.6,320271.6,20303,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617823,104644.00
02/04/2016 15:30,2,0.254,ACTIVE,213.74,346.26,59.986,1454617803,"201051344000458","219011344069620",32.14,5.50,0,309.89,361.89,8.3,6.1,0.027,317963.3,317963.3,15711,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617824,104645.00
02/04/2016 15:30,2,0.211,ALERT,214.41,342.05,59.981,1454617803,"201051344000853","219011344069620",27.17,3.70,0,300.57,349.26,5.9,3.8,0.004,316235.2,316235.2,15411,0,0,0,L,1122011218,0,122.46,122.68,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617826,104646.00
02/04/2016 15:30,2,2.838,ACTIVE,213.96,356.18,59.975,1454617803,"201051344000685","219011344069620",20.87,10.30,0,333.63,385.33,60.0,55.9,0.517,322237.0,322237.0,20192,0,0,0,L,1122011218,0,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617827,104647.00
02/04/2016 15:30,2,2.324,ACTIVE,213.96,354.67,60.007,1454617803,"201051344000917","219011344069620",22.30,11.00,0,335.14,390.74,52.6,48.8,0.433,319963.1,319963.1,20165,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617828,104648.00
02/04/2016 15:30,2,1.930,ACTIVE,213.74,384.43,60.007,1454617803,"201051344001145","219011344069620",34.57,13.70,0,338.44,415.99,67.5,63.2,0.557,323973.4,323973.4,20112,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617829,104649.00
02/04/2016 15:30,2,0.650,ACTIVE,213.96,345.36,59.954,1454617803,"201051344000651","219011344069620",23.68,6.00,0,334.84,352.87,15.7,13.2,0.102,316650.7,316650.7,20335,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617830,104650.00
02/04/2016 15:30,2,0.619,ACTIVE,211.93,376.01,59.991,1454617803,"274151322000088","219011344069620",34.97,16.00,0,335.74,386.83,22.0,19.3,0.137,573935.3,573935.3,9231,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617830,104651.00
02/04/2016 15:30,2,1.189,ACTIVE,212.83,434.93,59.981,1454617803,"274151322000068","219011344069620",40.93,16.70,0,333.03,453.86,49.3,45.7,0.323,480118.2,480118.2,9882,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617831,104652.00
02/04/2016 15:30,2,2.795,ACTIVE,213.51,353.77,59.996,1454617803,"201051344001135","219011344069620",20.85,9.00,0,333.33,383.23,59.0,55.0,0.491,313050.8,313050.8,20329,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617832,104653.00
02/04/2016 15:30,2,2.848,ACTIVE,213.29,352.57,59.949,1454617803,"201051344000594","219011344069620",31.75,10.70,0,332.13,394.35,91.7,86.6,0.415,319073.5,319073.5,15735,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617833,104654.00
02/04/2016 15:30,2,0.354,ACTIVE,213.74,357.98,59.986,1454617803,"201051344001203","219011344069620",33.28,6.70,0,336.04,373.61,12.0,9.6,0.057,319529.1,319529.1,20299,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617834,104655.00
02/04/2016 15:30,2,1.004,ACTIVE,212.38,374.81,59.944,1454617803,"274151322000054","219011344069620",34.69,19.00,0,331.53,391.04,35.4,32.2,0.234,586494.6,586494.6,9244,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617835,104656.00
02/04/2016 15:30,2,0.850,ACTIVE,213.96,343.55,59.996,1454617803,"201051344000867","219011344069620",23.10,6.70,0,334.84,354.37,19.8,17.2,0.141,308130.7,308130.7,15726,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617836,104657.00
02/04/2016 15:30,2,2.301,ACTIVE,213.74,353.47,59.933,1454617803,"201051344001093","219011344069620",22.40,8.50,0,334.84,378.72,52.2,48.4,0.411,318256.8,318256.8,20218,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617837,104658.00
02/04/2016 15:30,2,0.354,ACTIVE,213.51,381.73,60.002,1454617803,"201051344000900","219011344069620",35.64,7.00,0,336.64,394.05,12.8,10.4,0.075,323355.0,323355.0,15350,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617838,104659.00
02/04/2016 15:30,2,0.471,ACTIVE,213.96,367.00,59.965,1454617803,"201051344000648","219011344069620",34.17,3.00,0,336.04,395.25,16.4,13.9,0.088,316453.0,316453.0,15497,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617839,104660.00
02/04/2016 15:30,2,0.203,ALERT,213.74,340.55,59.996,1454617803,"201051344000569","219011344069620",28.25,5.50,0,301.47,363.69,5.9,3.7,0.009,324915.6,324915.6,15297,0,0,0,L,1122011218,0,121.55,122.68,0002,3,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617841,104661.00
02/04/2016 15:30,2,0.225,ALERT,213.51,339.65,59.970,1454617803,"201051344000983","219011344069620",30.93,4.50,0,301.17,349.56,7.0,4.9,0.018,317948.2,317948.2,15596,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617842,104662.00
02/04/2016 15:30,2,0.285,ACTIVE,213.96,360.99,59.965,1454617803,"201051344001158","219011344069620",33.60,4.00,0,335.74,370.90,9.8,7.5,0.044,312985.2,312985.2,15750,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617843,104663.00
02/04/2016 15:30,2,0.426,ACTIVE,214.19,387.14,60.018,1454617803,"201051344000576","219011344069620",36.18,6.00,0,336.64,396.45,15.7,13.2,0.080,317911.8,317911.8,15375,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617844,104664.00
02/04/2016 15:30,2,0.607,ACTIVE,212.38,370.90,59.959,1454617803,"274151322000087","219011344069620",34.25,14.70,0,335.14,382.93,21.1,18.5,0.110,561543.7,561543.7,9275,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454617845,104665.00
02/04/2016 15:45,2,0.936,ACTIVE,214.64,391.04,59.970,1454618703,"201051344000645","219011344069620",36.24,5.50,0,336.64,404.87,34.4,31.2,0.247,317176.2,317176.2,15463,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618704,104666.00
02/04/2016 15:45,2,0.930,ACTIVE,213.06,378.42,59.991,1454618703,"274151322000085","219011344069620",35.05,11.70,0,332.73,389.24,33.0,29.9,0.212,589145.6,589145.6,9267,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618705,104667.00
02/04/2016 15:45,2,0.793,ACTIVE,214.64,392.85,60.007,1454618703,"201051344000633","219011344069620",36.40,6.70,0,335.74,404.87,29.4,26.4,0.208,308929.6,308929.6,15753,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618706,104668.00
02/04/2016 15:45,2,0.322,ACTIVE,214.19,341.75,60.002,1454618703,"201051344000469","219011344069620",31.37,3.00,0,335.14,346.26,10.2,8.0,0.044,310338.4,310338.4,15726,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618707,104669.00
02/04/2016 15:45,2,4.000,ACTIVE,214.19,354.67,60.049,1454618703,"201051344000646","219011344069620",31.59,15.00,0,332.73,386.23,128.1,121.7,0.605,314806.8,314806.8,20332,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618708,104670.00
02/04/2016 15:45,2,1.172,ACTIVE,212.61,381.42,60.007,1454618703,"274151322000052","219011344069620",35.17,16.00,0,335.44,400.66,41.7,38.3,0.270,596678.4,596678.4,9464,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618709,104671.00
02/04/2016 15:45,2,3.967,ACTIVE,214.87,360.69,60.007,1454618703,"201051344000585","219011344069620",32.30,11.30,0,335.44,391.94,129.8,123.3,0.601,319735.2,319735.2,20325,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618710,104672.00
02/04/2016 15:45,2,2.254,ACTIVE,214.19,352.87,60.002,1454618703,"201051344001230","219011344069620",22.78,10.00,0,334.24,374.81,52.1,48.4,0.415,318919.4,318919.4,20184,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618711,104673.00
02/04/2016 15:45,2,1.789,ACTIVE,215.09,352.57,60.012,1454618703,"201051344000582","219011344069620",23.34,6.00,0,336.04,370.60,42.5,39.1,0.327,312801.9,312801.9,20300,0,0,0,L,1122011218,0,123.36,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618712,104674.00
02/04/2016 15:45,2,3.980,ACTIVE,214.19,354.07,59.991,1454618703,"201051344000955","219011344069620",31.55,15.00,0,334.54,386.53,127.2,120.9,0.601,322579.5,322579.5,20290,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618713,104675.00
02/04/2016 15:45,2,1.256,ACTIVE,212.61,490.23,59.996,1454618703,"274151322000094","219011344069620",46.52,18.30,0,475.50,507.66,59.4,55.4,0.411,480000.0,480000.0,9720,0,0,0,L,1151911521,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618714,104676.00
02/04/2016 15:45,2,2.273,ACTIVE,214.19,379.92,59.996,1454618703,"201051344000579","219011344069620",34.89,9.30,0,365.49,422.30,80.4,75.6,0.367,323611.0,323611.0,15719,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618715,104677.00
02/04/2016 15:45,2,2.959,ACTIVE,214.19,376.31,60.028,1454618703,"201051344000890","219011344069620",34.29,13.30,0,344.76,415.99,102.7,97.2,0.464,320421.1,320421.1,20249,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618716,104678.00
02/04/2016 15:45,2,3.938,ACTIVE,214.64,358.88,60.002,1454618703,"201051344000438","219011344069620",32.07,13.30,0,337.24,387.44,127.9,121.5,0.597,322375.1,322375.1,20303,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618717,104679.00
02/04/2016 15:45,2,3.766,ACTIVE,214.64,350.77,60.007,1454618703,"201051344000417","219011344069620",21.23,11.30,0,334.84,390.74,80.9,76.2,0.376,316280.9,316280.9,20409,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618718,104680.00
02/04/2016 15:45,2,0.932,ACTIVE,212.83,391.34,60.012,1454618703,"274151322000083","219011344069620",35.94,14.00,0,334.54,399.16,34.0,30.9,0.221,590989.9,590989.9,9456,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618719,104681.00
02/04/2016 15:45,2,4.111,ACTIVE,213.06,356.48,60.012,1454618703,"274151322000076","219011344069620",31.91,22.30,0,336.64,380.52,132.9,126.4,0.530,628152.9,628152.9,9503,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618720,104682.00
02/04/2016 15:45,2,0.393,ACTIVE,213.74,378.72,60.012,1454618703,"201051344000868","219011344069620",35.31,5.00,0,336.04,392.55,14.1,11.7,0.066,308675.4,308675.4,15498,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618721,104683.00
02/04/2016 15:45,2,1.391,ACTIVE,212.16,394.35,60.007,1454618703,"274151322000095","219011344069620",35.74,15.80,0,336.04,406.37,50.0,46.4,0.336,621497.8,621497.8,9343,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618722,104684.00
02/04/2016 15:45,2,0.266,ACTIVE,213.74,344.45,60.007,1454618703,"201051344000988","219011344069620",31.79,3.30,0,334.24,351.07,8.6,6.3,0.027,307742.8,307742.8,15744,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618723,104685.00
02/04/2016 15:45,2,2.658,ACTIVE,214.19,354.37,60.018,1454618703,"201051344001025","219011344069620",22.92,7.70,0,335.74,382.03,61.7,57.7,0.499,320283.4,320283.4,20304,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618724,104686.00
02/04/2016 15:45,2,0.289,ACTIVE,213.74,341.75,60.002,1454618703,"201051344000458","219011344069620",31.65,5.00,0,336.34,362.19,9.3,7.0,0.027,317964.9,317964.9,15712,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618725,104687.00
02/04/2016 15:45,2,0.260,ACTIVE,214.41,341.75,60.044,1454618703,"201051344000853","219011344069620",27.35,3.70,0,313.20,376.92,7.2,5.1,0.022,316236.3,316236.3,15413,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618726,104688.00
02/04/2016 15:45,2,3.953,ACTIVE,214.19,350.17,60.012,1454618703,"201051344000685","219011344069620",20.83,10.30,0,336.04,391.04,83.5,78.6,0.402,322253.7,322253.7,20193,0,0,0,L,1122011218,0,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618726,104689.00
02/04/2016 15:45,2,3.373,ACTIVE,214.64,371.21,60.007,1454618703,"201051344000917","219011344069620",33.54,13.30,0,335.44,413.89,114.7,108.8,0.530,319984.4,319984.4,20166,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618727,104690.00
02/04/2016 15:45,2,2.799,ACTIVE,214.19,376.92,59.996,1454618703,"201051344001145","219011344069620",34.41,14.00,0,349.56,418.70,97.3,92.0,0.451,323992.7,323992.7,20113,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618728,104691.00
02/04/2016 15:45,2,1.059,ACTIVE,214.64,346.56,60.007,1454618703,"201051344000651","219011344069620",23.78,5.50,0,336.94,358.58,25.6,22.8,0.190,316655.0,316655.0,20336,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618729,104692.00
02/04/2016 15:45,2,0.842,ACTIVE,212.16,381.12,60.007,1454618703,"274151322000088","219011344069620",35.05,15.50,0,332.73,389.84,30.0,27.0,0.186,573941.0,573941.0,9232,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618730,104693.00
02/04/2016 15:45,2,1.686,ACTIVE,213.29,440.34,60.023,1454618703,"274151322000068","219011344069620",40.65,16.70,0,424.11,460.47,69.4,65.0,0.468,480132.0,480132.0,9883,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618731,104694.00
02/04/2016 15:45,2,3.908,ACTIVE,214.19,348.96,60.012,1454618703,"201051344001135","219011344069620",20.93,10.30,0,335.14,391.34,82.9,78.1,0.380,313067.4,313067.4,20330,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618732,104695.00
02/04/2016 15:45,2,4.020,ACTIVE,213.29,354.67,59.975,1454618703,"201051344000594","219011344069620",31.65,11.70,0,333.93,389.84,128.8,122.4,0.597,319099.8,319099.8,15736,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618733,104696.00
02/04/2016 15:45,2,0.432,ACTIVE,214.41,380.82,60.012,1454618703,"201051344001203","219011344069620",35.66,6.70,0,336.64,391.04,15.6,13.1,0.088,319531.9,319531.9,20300,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618734,104697.00
02/04/2016 15:45,2,1.338,ACTIVE,212.38,382.33,60.007,1454618703,"274151322000054","219011344069620",34.67,18.00,0,334.54,396.15,46.9,43.4,0.314,586504.1,586504.1,9245,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618735,104698.00
02/04/2016 15:45,2,0.926,ACTIVE,213.96,342.95,59.996,1454618703,"201051344000867","219011344069620",23.46,6.00,0,333.33,355.88,22.3,19.6,0.159,308135.3,308135.3,15727,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618736,104699.00
02/04/2016 15:45,2,3.812,ACTIVE,214.41,350.17,60.002,1454618703,"201051344001093","219011344069620",21.13,9.00,0,335.74,391.04,81.7,76.9,0.367,318272.3,318272.3,20219,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618737,104700.00
02/04/2016 15:45,2,1.117,ACTIVE,213.74,345.66,60.012,1454618703,"201051344000900","219011344069620",23.48,7.30,0,335.44,406.67,26.8,23.9,0.212,323358.5,323358.5,15351,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618737,104701.00
02/04/2016 15:45,2,0.588,ACTIVE,213.96,384.13,60.012,1454618703,"201051344000648","219011344069620",35.84,3.70,0,336.34,400.96,21.3,18.6,0.137,316457.1,316457.1,15498,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618738,104702.00
02/04/2016 15:45,2,0.229,ACTIVE,213.96,339.95,59.991,1454618703,"201051344000569","219011344069620",31.19,5.00,0,301.47,345.66,7.2,5.0,0.018,324916.8,324916.8,15299,0,0,0,L,1122011218,0,121.55,122.68,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618739,104703.00
02/04/2016 15:45,2,0.270,ACTIVE,213.74,340.25,60.007,1454618703,"201051344000983","219011344069620",31.41,4.50,0,334.84,363.39,8.6,6.4,0.031,317949.7,317949.7,15598,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618740,104704.00
02/04/2016 15:45,2,0.369,ACTIVE,213.51,346.56,60.012,1454618703,"201051344001158","219011344069620",32.03,4.50,0,336.64,371.81,12.0,9.7,0.066,312987.3,312987.3,15751,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618741,104705.00
02/04/2016 15:45,2,0.643,ACTIVE,214.19,385.33,60.007,1454618703,"201051344000576","219011344069620",35.82,6.00,0,336.34,402.77,23.4,20.7,0.150,317915.7,317915.7,15376,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618742,104706.00
02/04/2016 15:45,2,0.812,ACTIVE,212.61,375.41,60.007,1454618703,"274151322000087","219011344069620",34.63,14.70,0,331.53,386.53,28.7,25.8,0.172,561549.3,561549.3,9276,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454618743,104707.00
02/04/2016 16:00,2,0.875,ACTIVE,214.64,382.93,59.975,1454619603,"201051344000645","219011344069620",35.35,6.30,0,336.34,405.17,31.3,28.3,0.221,317183.8,317183.8,15464,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619604,104708.00
02/04/2016 16:00,2,0.664,ACTIVE,213.06,373.91,59.970,1454619603,"274151322000085","219011344069620",34.45,11.70,0,332.43,388.34,23.2,20.5,0.141,589151.4,589151.4,9268,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619605,104709.00
02/04/2016 16:00,2,1.436,ACTIVE,214.64,349.86,59.970,1454619603,"201051344000633","219011344069620",22.74,6.70,0,336.94,403.97,33.0,29.9,0.270,308936.1,308936.1,15754,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619606,104710.00
02/04/2016 16:00,2,0.271,ACTIVE,214.19,341.45,59.965,1454619603,"201051344000469","219011344069620",29.42,3.30,0,334.84,347.46,8.1,5.9,0.013,310340.0,310340.0,15727,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619607,104711.00
02/04/2016 16:00,2,2.867,ACTIVE,213.96,350.47,60.012,1454619603,"201051344000646","219011344069620",31.37,14.00,0,333.63,384.13,91.1,86.0,0.438,314831.0,314831.0,20333,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619608,104712.00
02/04/2016 16:00,2,0.900,ACTIVE,212.61,360.69,59.954,1454619603,"274151322000052","219011344069620",33.28,15.50,0,334.54,399.76,30.4,27.4,0.203,596686.0,596686.0,9465,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619609,104713.00
02/04/2016 16:00,2,2.979,ACTIVE,214.64,351.37,59.912,1454619603,"201051344000585","219011344069620",31.43,12.70,0,334.84,390.14,94.8,89.6,0.429,319760.3,319760.3,20326,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619610,104714.00
02/04/2016 16:00,2,1.842,ACTIVE,213.96,381.73,60.007,1454619603,"201051344001230","219011344069620",34.31,10.00,0,333.63,418.09,64.0,59.8,0.517,318932.6,318932.6,20185,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619611,104715.00
02/04/2016 16:00,2,1.547,ACTIVE,214.87,349.56,60.007,1454619603,"201051344000582","219011344069620",22.96,6.00,0,336.64,370.90,36.1,33.0,0.274,312810.3,312810.3,20301,0,0,0,L,1122011218,0,123.14,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619611,104716.00
02/04/2016 16:00,2,2.818,ACTIVE,213.96,351.97,59.949,1454619603,"201051344000955","219011344069620",31.73,15.00,0,334.54,387.14,90.5,85.5,0.424,322603.6,322603.6,20291,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619612,104717.00
02/04/2016 16:00,2,0.869,ACTIVE,212.83,490.23,59.981,1454619603,"274151322000094","219011344069620",46.26,17.80,0,473.70,506.46,40.6,37.3,0.274,480010.7,480010.7,9721,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619613,104718.00
02/04/2016 16:00,2,1.830,ACTIVE,214.19,384.43,59.981,1454619603,"201051344000579","219011344069620",34.69,9.00,0,351.07,420.50,64.3,60.1,0.526,323627.1,323627.1,15720,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619614,104719.00
02/04/2016 16:00,2,2.176,ACTIVE,213.74,379.62,59.991,1454619603,"201051344000890","219011344069620",33.91,13.30,0,344.45,412.08,74.7,70.2,0.601,320440.7,320440.7,20250,0,0,0,L,1122011218,0,123.14,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619615,104720.00
02/04/2016 16:00,2,2.832,ACTIVE,214.41,350.17,59.944,1454619603,"201051344000438","219011344069620",31.59,13.00,0,336.34,385.93,90.6,85.5,0.420,322399.3,322399.3,20304,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619616,104721.00
02/04/2016 16:00,2,2.857,ACTIVE,214.41,356.18,59.981,1454619603,"201051344000417","219011344069620",20.48,10.30,0,318.00,390.14,59.3,55.3,0.495,316296.4,316296.4,20410,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619617,104722.00
02/04/2016 16:00,2,0.766,ACTIVE,212.83,381.12,59.981,1454619603,"274151322000083","219011344069620",35.56,14.30,0,334.24,398.26,27.5,24.6,0.168,590996.4,590996.4,9457,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619618,104723.00
02/04/2016 16:00,2,2.908,ACTIVE,213.51,356.18,60.018,1454619603,"274151322000076","219011344069620",31.97,21.80,0,336.94,378.72,94.1,88.9,0.367,628178.2,628178.2,9504,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619619,104724.00
02/04/2016 16:00,2,0.307,ACTIVE,213.96,360.99,59.986,1454619603,"201051344000868","219011344069620",33.62,5.50,0,336.64,386.53,10.5,8.2,0.040,308677.8,308677.8,15499,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619620,104725.00
02/04/2016 16:00,2,1.350,ACTIVE,212.61,383.83,59.965,1454619603,"274151322000095","219011344069620",35.19,15.80,0,369.40,405.17,47.9,44.3,0.314,621508.9,621508.9,9344,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619621,104726.00
02/04/2016 16:00,2,0.209,ACTIVE,213.96,342.05,59.891,1454619603,"201051344000988","219011344069620",30.51,3.30,0,335.44,350.17,6.5,4.3,0.018,307744.1,307744.1,15745,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619621,104727.00
02/04/2016 16:00,2,2.049,ACTIVE,214.19,351.07,59.981,1454619603,"201051344001025","219011344069620",22.32,7.30,0,335.74,381.12,46.4,42.9,0.371,320295.4,320295.4,20305,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619622,104728.00
02/04/2016 16:00,2,0.238,ACTIVE,213.96,340.55,59.991,1454619603,"201051344000458","219011344069620",30.61,5.50,0,335.74,355.28,7.4,5.2,0.013,317966.4,317966.4,15713,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619623,104729.00
02/04/2016 16:00,2,0.205,ACTIVE,214.64,341.75,60.007,1454619603,"201051344000853","219011344069620",26.18,3.70,0,336.34,345.96,5.5,3.4,0.009,316237.2,316237.2,15414,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619624,104730.00
02/04/2016 16:00,2,2.467,ACTIVE,213.96,362.79,59.965,1454619603,"201051344000685","219011344069620",32.98,11.30,0,318.91,389.84,82.5,77.7,0.393,322271.0,322271.0,20194,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619625,104731.00
02/04/2016 16:00,2,2.410,ACTIVE,214.19,365.80,59.907,1454619603,"201051344000917","219011344069620",33.28,13.70,0,333.33,406.07,81.2,76.5,0.367,320006.5,320006.5,20167,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619626,104732.00
02/04/2016 16:00,2,2.004,ACTIVE,214.19,379.92,59.912,1454619603,"201051344001145","219011344069620",34.03,13.00,0,343.25,414.19,69.2,64.9,0.570,324011.6,324011.6,20114,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619627,104733.00
02/04/2016 16:00,2,0.990,ACTIVE,214.41,345.96,59.975,1454619603,"201051344000651","219011344069620",23.54,6.00,0,336.34,359.48,23.6,20.9,0.168,316660.2,316660.2,20337,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619628,104734.00
02/04/2016 16:00,2,0.592,ACTIVE,212.16,375.11,59.965,1454619603,"274151322000088","219011344069620",34.67,15.00,0,331.53,388.34,20.8,18.1,0.119,573946.4,573946.4,9233,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619629,104735.00
02/04/2016 16:00,2,1.250,ACTIVE,213.51,436.13,59.928,1454619603,"274151322000068","219011344069620",40.24,16.30,0,419.60,457.47,51.1,47.4,0.336,480145.5,480145.5,9884,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619630,104736.00
02/04/2016 16:00,2,2.719,ACTIVE,213.96,352.87,59.959,1454619603,"201051344001135","219011344069620",20.79,9.00,0,319.51,388.64,57.2,53.3,0.477,313083.1,313083.1,20331,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619630,104737.00
02/04/2016 16:00,2,2.773,ACTIVE,213.74,350.17,59.975,1454619603,"201051344000594","219011344069620",31.63,11.70,0,333.63,385.03,88.9,83.9,0.393,319124.4,319124.4,15737,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619631,104738.00
02/04/2016 16:00,2,0.328,ACTIVE,214.41,373.01,60.002,1454619603,"201051344001203","219011344069620",34.89,6.00,0,337.84,390.14,11.6,9.3,0.049,319534.6,319534.6,20301,0,0,0,L,1122011218,0,123.59,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619632,104739.00
02/04/2016 16:00,2,0.930,ACTIVE,212.61,370.90,59.970,1454619603,"274151322000054","219011344069620",34.25,17.50,0,336.04,394.35,32.2,29.2,0.203,586512.8,586512.8,9246,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619633,104740.00
02/04/2016 16:00,2,0.650,ACTIVE,214.19,342.95,59.949,1454619603,"201051344000867","219011344069620",23.24,6.00,0,334.24,355.28,15.3,12.8,0.102,308139.1,308139.1,15728,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619634,104741.00
02/04/2016 16:00,2,2.676,ACTIVE,214.19,354.67,59.922,1454619603,"201051344001093","219011344069620",20.93,7.70,0,320.41,389.84,56.7,52.8,0.451,318287.9,318287.9,20220,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619635,104742.00
02/04/2016 16:00,2,1.619,ACTIVE,213.96,349.26,59.949,1454619603,"201051344000900","219011344069620",22.80,7.70,0,333.93,367.60,37.5,34.3,0.305,323365.3,323365.3,15352,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619636,104743.00
02/04/2016 16:00,2,0.434,ACTIVE,214.19,382.63,59.981,1454619603,"201051344000648","219011344069620",35.80,4.00,0,337.54,397.35,15.8,13.3,0.080,316460.9,316460.9,15499,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619637,104744.00
02/04/2016 16:00,2,0.189,ACTIVE,214.19,340.25,59.965,1454619603,"201051344000569","219011344069620",28.37,5.50,0,335.14,345.36,5.5,3.4,0.009,324917.8,324917.8,15300,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619638,104745.00
02/04/2016 16:00,2,0.213,ACTIVE,214.19,339.95,59.975,1454619603,"201051344000983","219011344069620",30.10,5.00,0,335.74,359.18,6.5,4.3,0.013,317951.0,317951.0,15599,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619639,104746.00
02/04/2016 16:00,2,0.285,ACTIVE,214.19,341.15,59.996,1454619603,"201051344001158","219011344069620",31.05,4.50,0,337.24,371.81,9.0,6.7,0.040,312989.3,312989.3,15752,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619640,104747.00
02/04/2016 16:00,2,0.850,ACTIVE,214.64,381.73,59.928,1454619603,"201051344000576","219011344069620",35.21,6.30,0,336.34,401.56,30.3,27.3,0.217,317922.1,317922.1,15377,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619641,104748.00
02/04/2016 16:00,2,0.564,ACTIVE,212.83,371.51,59.975,1454619603,"274151322000087","219011344069620",34.31,14.30,0,331.83,385.33,19.7,17.1,0.106,561554.4,561554.4,9277,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454619642,104749.00
02/04/2016 16:15,2,0.400,ACTIVE,213.74,366.70,59.991,1454620503,"201051344000645","219011344069620",34.13,5.50,0,337.84,396.75,13.9,11.5,0.080,317187.9,317187.9,15465,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620504,104750.00
02/04/2016 16:15,2,0.309,ACTIVE,212.16,365.49,59.970,1454620503,"274151322000085","219011344069620",34.21,11.30,0,335.74,382.03,10.7,8.4,0.040,589154.3,589154.3,9269,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620505,104751.00
02/04/2016 16:15,2,0.736,ACTIVE,213.96,344.45,59.965,1454620503,"201051344000633","219011344069620",22.34,6.30,0,335.74,365.80,16.6,14.1,0.124,308940.8,308940.8,15755,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620506,104752.00
02/04/2016 16:15,2,0.199,ALERT,213.29,303.58,59.981,1454620503,"201051344000469","219011344069620",23.34,3.00,0,301.17,353.17,4.8,2.7,0.000,310340.9,310340.9,15728,0,0,0,L,1122011218,0,121.33,122.68,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620508,104753.00
02/04/2016 16:15,2,1.270,ACTIVE,212.61,349.56,59.928,1454620503,"201051344000646","219011344069620",31.47,11.00,0,318.61,391.04,40.5,37.2,0.327,314843.8,314843.8,20334,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620509,104754.00
02/04/2016 16:15,2,0.652,ACTIVE,212.16,339.65,59.965,1454620503,"274151322000052","219011344069620",27.37,14.30,0,333.03,371.81,18.1,15.6,0.115,596690.7,596690.7,9466,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620510,104755.00
02/04/2016 16:15,2,1.314,ACTIVE,213.06,351.07,60.002,1454620503,"201051344000585","219011344069620",31.59,10.30,0,320.11,390.74,42.0,38.7,0.331,319773.7,319773.7,20327,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620510,104756.00
02/04/2016 16:15,2,1.080,ACTIVE,212.83,363.09,59.991,1454620503,"201051344001230","219011344069620",33.06,9.30,0,335.14,406.97,36.2,33.0,0.278,318942.8,318942.8,20186,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620511,104757.00
02/04/2016 16:15,2,0.844,ACTIVE,213.51,343.25,59.912,1454620503,"201051344000582","219011344069620",22.17,6.00,0,335.74,365.49,19.0,16.4,0.128,312815.5,312815.5,20302,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620512,104758.00
02/04/2016 16:15,2,1.285,ACTIVE,212.61,350.47,59.991,1454620503,"201051344000955","219011344069620",31.59,11.00,0,321.91,388.64,41.1,37.8,0.327,322616.5,322616.5,20292,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620513,104759.00
02/04/2016 16:15,2,0.732,ACTIVE,212.16,353.47,59.981,1454620503,"274151322000094","219011344069620",32.62,15.80,0,336.34,497.45,24.2,21.4,0.164,480017.6,480017.6,9722,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620514,104760.00
02/04/2016 16:15,2,0.930,ACTIVE,213.51,375.41,59.996,1454620503,"201051344000579","219011344069620",34.53,7.70,0,335.14,410.28,32.4,29.4,0.230,323636.7,323636.7,15721,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620515,104761.00
02/04/2016 16:15,2,1.004,ACTIVE,212.61,369.10,60.018,1454620503,"201051344000890","219011344069620",33.81,11.00,0,334.84,409.68,34.3,31.2,0.247,320451.4,320451.4,20251,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620516,104762.00
02/04/2016 16:15,2,1.260,ACTIVE,213.06,354.37,59.986,1454620503,"201051344000438","219011344069620",32.07,10.70,0,318.91,389.84,40.9,37.6,0.318,322412.2,322412.2,20305,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620517,104763.00
02/04/2016 16:15,2,1.316,ACTIVE,213.06,345.06,60.007,1454620503,"201051344000417","219011344069620",20.34,9.00,0,334.54,380.82,27.1,24.2,0.208,316304.8,316304.8,20411,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620518,104764.00
02/04/2016 16:15,2,0.363,ACTIVE,212.16,376.31,59.981,1454620503,"274151322000083","219011344069620",34.99,13.30,0,336.04,390.44,12.8,10.5,0.075,591000.1,591000.1,9458,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620519,104765.00
