ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 16:15,2,1.287,ACTIVE,212.61,353.47,59.996,1454620503,"274151322000076","219011344069620",31.49,17.00,0,331.23,380.52,41.0,37.7,0.283,628191.4,628191.4,9505,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620520,104766.00
02/04/2016 16:15,2,0.203,ACTIVE,213.29,339.34,59.996,1454620503,"201051344000868","219011344069620",27.75,5.00,0,336.34,382.03,5.7,3.6,0.009,308679.0,308679.0,15500,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620521,104767.00
02/04/2016 16:15,2,0.686,ACTIVE,212.16,375.11,59.975,1454620503,"274151322000095","219011344069620",34.37,15.00,0,332.13,397.35,23.9,21.2,0.155,621515.9,621515.9,9345,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620522,104768.00
02/04/2016 16:15,2,0.146,ALERT,213.06,319.21,59.986,1454620503,"201051344000988","219011344069620",25.05,2.50,0,299.67,353.17,3.8,1.7,0.000,307744.7,307744.7,15746,0,0,0,L,1122011218,0,121.55,122.23,0002,-0,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620524,104769.00
02/04/2016 16:15,2,1.029,ACTIVE,212.61,342.65,60.012,1454620503,"201051344001025","219011344069620",21.87,7.00,0,334.54,371.51,22.8,20.0,0.164,320302.1,320302.1,20306,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620525,104770.00
02/04/2016 16:15,2,0.180,ALERT,213.06,303.88,59.991,1454620503,"201051344000458","219011344069620",23.72,4.50,0,302.07,351.67,4.3,2.2,0.000,317967.2,317967.2,15714,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,5,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620526,104771.00
02/04/2016 16:15,2,0.141,ALERT,213.51,302.98,60.018,1454620503,"201051344000853","219011344069620",20.52,3.00,0,301.17,345.06,2.9,0.9,0.000,316237.6,316237.6,15415,0,0,0,L,1122011218,0,122.23,122.46,0002,3,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620528,104772.00
02/04/2016 16:15,2,1.205,ACTIVE,213.06,354.67,60.028,1454620503,"201051344000685","219011344069620",31.97,9.30,0,333.93,399.16,39.0,35.8,0.318,322283.1,322283.1,20195,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620529,104773.00
02/04/2016 16:15,2,1.057,ACTIVE,213.06,364.59,59.991,1454620503,"201051344000917","219011344069620",33.18,11.30,0,334.24,403.07,35.5,32.4,0.274,320018.1,320018.1,20168,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620530,104774.00
02/04/2016 16:15,2,0.945,ACTIVE,213.06,369.70,59.975,1454620503,"201051344001145","219011344069620",33.85,11.00,0,337.54,406.97,32.5,29.4,0.247,324021.6,324021.6,20115,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620531,104775.00
02/04/2016 16:15,2,0.531,ACTIVE,213.06,341.15,59.986,1454620503,"201051344000651","219011344069620",22.82,5.50,0,335.74,357.08,12.3,9.9,0.071,316663.7,316663.7,20338,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620532,104776.00
02/04/2016 16:15,2,0.285,ACTIVE,211.93,363.39,59.991,1454620503,"274151322000088","219011344069620",33.91,14.00,0,335.44,380.82,10.0,7.8,0.049,573949.1,573949.1,9234,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620533,104777.00
02/04/2016 16:15,2,0.604,ACTIVE,212.83,425.31,59.959,1454620503,"274151322000068","219011344069620",40.02,16.00,0,333.93,444.85,24.4,21.7,0.146,480152.9,480152.9,9885,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620534,104778.00
02/04/2016 16:15,2,1.240,ACTIVE,212.61,343.25,59.970,1454620503,"201051344001135","219011344069620",20.67,8.00,0,334.54,377.82,26.0,23.1,0.199,313091.3,313091.3,20332,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620535,104779.00
02/04/2016 16:15,2,1.291,ACTIVE,212.83,348.66,59.991,1454620503,"201051344000594","219011344069620",31.33,9.30,0,320.41,390.14,41.0,37.6,0.323,319137.5,319137.5,15738,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620536,104780.00
02/04/2016 16:15,2,0.219,ACTIVE,213.06,339.04,60.007,1454620503,"201051344001203","219011344069620",30.18,6.00,0,336.34,382.33,6.8,4.6,0.018,319536.1,319536.1,20302,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620537,104781.00
02/04/2016 16:15,2,0.459,ACTIVE,211.93,366.40,60.002,1454620503,"274151322000054","219011344069620",33.95,16.30,0,335.74,384.73,15.8,13.3,0.088,586517.3,586517.3,9247,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620537,104782.00
02/04/2016 16:15,2,0.484,ACTIVE,213.51,339.65,60.002,1454620503,"201051344000867","219011344069620",22.66,5.50,0,334.54,350.77,11.1,8.8,0.062,308141.5,308141.5,15729,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620538,104783.00
02/04/2016 16:15,2,1.252,ACTIVE,213.06,344.45,60.007,1454620503,"201051344001093","219011344069620",20.54,7.30,0,335.14,378.12,26.1,23.2,0.194,318296.1,318296.1,20221,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620539,104784.00
02/04/2016 16:15,2,0.807,ACTIVE,213.06,344.15,59.975,1454620503,"201051344000900","219011344069620",22.50,7.30,0,333.63,367.00,18.4,15.8,0.141,323370.8,323370.8,15353,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620540,104785.00
02/04/2016 16:15,2,0.277,ACTIVE,213.51,340.85,59.970,1454620503,"201051344000648","219011344069620",31.55,4.00,0,336.94,391.34,8.9,6.7,0.027,316463.1,316463.1,15500,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620541,104786.00
02/04/2016 16:15,2,0.145,ALERT,213.29,303.88,59.996,1454620503,"201051344000569","219011344069620",20.04,4.50,0,302.07,344.15,3.0,0.9,0.000,324918.2,324918.2,15301,0,0,0,L,1122011218,0,121.33,122.46,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620543,104787.00
02/04/2016 16:15,2,0.160,ALERT,213.06,303.28,59.959,1454620503,"201051344000983","219011344069620",22.68,4.00,0,302.07,348.96,3.7,1.7,0.000,317951.6,317951.6,15600,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620545,104788.00
02/04/2016 16:15,2,0.176,ACTIVE,213.51,339.65,60.012,1454620503,"201051344001158","219011344069620",28.71,4.00,0,334.54,363.99,5.1,3.0,0.009,312990.3,312990.3,15753,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620546,104789.00
02/04/2016 16:15,2,0.516,ACTIVE,213.96,373.61,59.981,1454620503,"201051344000576","219011344069620",34.65,6.30,0,335.44,396.75,18.1,15.5,0.102,317927.1,317927.1,15378,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620547,104790.00
02/04/2016 16:15,2,0.281,ACTIVE,212.16,359.78,59.981,1454620503,"274151322000087","219011344069620",33.50,14.00,0,336.04,377.22,9.6,7.4,0.035,561557.0,561557.0,9278,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454620548,104791.00
02/04/2016 16:30,2,0.266,ACTIVE,213.74,369.10,59.991,1454621403,"201051344000645","219011344069620",34.49,4.50,0,336.64,384.43,9.3,7.1,0.027,317190.1,317190.1,15466,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621405,104792.00
02/04/2016 16:30,2,0.199,ACTIVE,212.38,362.49,59.996,1454621403,"274151322000085","219011344069620",33.87,10.30,0,335.74,371.21,6.9,4.7,0.027,589155.9,589155.9,9270,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621406,104793.00
02/04/2016 16:30,2,0.508,ACTIVE,213.74,341.75,60.012,1454621403,"201051344000633","219011344069620",22.42,4.50,0,334.54,354.37,11.6,9.3,0.075,308943.7,308943.7,15756,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621407,104794.00
02/04/2016 16:30,2,0.172,ACTIVE,213.29,302.37,59.991,1454621403,"201051344000469","219011344069620",18.35,1.50,0,299.67,305.08,3.2,1.2,0.000,310341.5,310341.5,15730,0,0,0,L,1122011218,0,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621408,104795.00
02/04/2016 16:30,2,0.832,ACTIVE,212.61,343.85,59.975,1454621403,"201051344000646","219011344069620",31.19,8.50,0,333.33,368.50,26.3,23.5,0.199,314851.4,314851.4,20335,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621408,104796.00
02/04/2016 16:30,2,0.418,ACTIVE,211.70,339.65,59.954,1454621403,"274151322000052","219011344069620",30.95,12.30,0,333.93,348.06,13.1,10.7,0.071,596694.1,596694.1,9467,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621409,104797.00
02/04/2016 16:30,2,0.850,ACTIVE,213.06,346.56,59.959,1454621403,"201051344000585","219011344069620",31.51,7.70,0,333.63,368.20,27.1,24.3,0.194,319781.5,319781.5,20328,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621410,104798.00
02/04/2016 16:30,2,0.768,ACTIVE,212.83,351.07,60.007,1454621403,"201051344001230","219011344069620",32.08,7.70,0,333.93,381.73,25.0,22.2,0.181,318949.9,318949.9,20187,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621411,104799.00
02/04/2016 16:30,2,0.584,ACTIVE,213.51,340.85,60.044,1454621403,"201051344000582","219011344069620",22.03,4.00,0,334.54,352.87,13.0,10.7,0.075,312818.9,312818.9,20303,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621412,104800.00
02/04/2016 16:30,2,0.855,ACTIVE,212.61,345.36,59.954,1454621403,"201051344000955","219011344069620",31.49,8.50,0,332.73,368.20,27.3,24.4,0.194,322624.3,322624.3,20293,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621413,104801.00
02/04/2016 16:30,2,0.471,ACTIVE,212.38,352.27,59.986,1454621403,"274151322000094","219011344069620",32.54,13.70,0,333.03,366.10,15.5,13.1,0.102,480022.0,480022.0,9723,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621414,104802.00
02/04/2016 16:30,2,0.666,ACTIVE,213.29,364.29,59.970,1454621403,"201051344000579","219011344069620",33.70,6.30,0,334.84,387.44,22.8,20.1,0.146,323643.0,323643.0,15722,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621415,104803.00
02/04/2016 16:30,2,0.676,ACTIVE,212.83,361.59,60.018,1454621403,"201051344000890","219011344069620",33.36,9.00,0,334.54,384.43,22.8,20.1,0.146,320457.8,320457.8,20252,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621416,104804.00
02/04/2016 16:30,2,0.838,ACTIVE,213.06,349.56,59.991,1454621403,"201051344000438","219011344069620",31.87,8.00,0,333.33,372.41,27.1,24.2,0.194,322419.9,322419.9,20306,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621417,104805.00
02/04/2016 16:30,2,0.873,ACTIVE,213.29,342.35,60.002,1454621403,"201051344000417","219011344069620",20.36,7.30,0,332.73,357.38,18.0,15.4,0.124,316309.7,316309.7,20412,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621417,104806.00
02/04/2016 16:30,2,0.232,ACTIVE,212.16,371.51,59.965,1454621403,"274151322000083","219011344069620",34.57,12.00,0,335.74,380.82,8.1,5.9,0.040,591002.1,591002.1,9459,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621418,104807.00
02/04/2016 16:30,2,0.801,ACTIVE,212.83,345.96,59.986,1454621403,"274151322000076","219011344069620",31.63,13.70,0,334.84,363.69,25.7,22.9,0.177,628199.0,628199.0,9506,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621419,104808.00
02/04/2016 16:30,2,0.164,ALERT,213.29,330.93,60.023,1454621403,"201051344000868","219011344069620",25.52,3.70,0,301.17,344.76,4.3,2.2,0.000,308679.7,308679.7,15501,0,0,0,L,1122011218,0,121.78,122.68,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621421,104809.00
02/04/2016 16:30,2,0.447,ACTIVE,212.16,370.30,59.981,1454621403,"274151322000095","219011344069620",34.31,13.00,0,332.13,381.73,15.6,13.1,0.088,621520.2,621520.2,9346,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621422,104810.00
02/04/2016 16:30,2,0.127,ACTIVE,212.83,302.37,59.991,1454621403,"201051344000988","219011344069620",19.90,2.00,0,297.87,334.84,2.6,0.6,0.000,307745.0,307745.0,15748,0,0,0,L,1122011218,0,121.33,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621423,104811.00
02/04/2016 16:30,2,0.701,ACTIVE,212.83,339.95,59.975,1454621403,"201051344001025","219011344069620",21.61,5.50,0,333.63,354.67,15.3,12.9,0.110,320306.3,320306.3,20307,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621424,104812.00
02/04/2016 16:30,2,0.158,ACTIVE,212.83,302.68,59.986,1454621403,"201051344000458","219011344069620",19.92,3.30,0,300.87,305.68,3.2,1.2,0.000,317967.6,317967.6,15716,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621425,104813.00
02/04/2016 16:30,2,0.064,ALERT,213.51,302.37,59.991,1454621403,"201051344000853","219011344069620",32.07,2.00,0,299.97,305.38,2.1,0.1,0.000,316237.8,316237.8,15417,0,0,0,L,1122011218,0,122.01,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1454621427,104814.00
02/04/2016 16:30,2,0.812,ACTIVE,213.29,347.16,59.975,1454621403,"201051344000685","219011344069620",31.63,7.70,0,335.14,370.60,26.0,23.2,0.194,322290.6,322290.6,20196,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621427,104815.00
02/04/2016 16:30,2,0.697,ACTIVE,213.06,360.69,59.970,1454621403,"201051344000917","219011344069620",33.10,8.50,0,334.24,379.32,23.4,20.7,0.159,320024.7,320024.7,20169,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621428,104816.00
02/04/2016 16:30,2,0.645,ACTIVE,213.06,363.39,60.002,1454621403,"201051344001145","219011344069620",33.54,8.00,0,336.04,384.73,21.9,19.2,0.146,324027.8,324027.8,20116,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621429,104817.00
02/04/2016 16:30,2,0.373,ACTIVE,213.06,339.65,59.975,1454621403,"201051344000651","219011344069620",22.38,3.70,0,334.24,347.46,8.5,6.2,0.031,316665.7,316665.7,20339,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621430,104818.00
02/04/2016 16:30,2,0.186,ACTIVE,211.70,362.19,59.986,1454621403,"274151322000088","219011344069620",33.79,12.30,0,335.74,372.11,6.3,4.1,0.018,573950.6,573950.6,9235,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621431,104819.00
02/04/2016 16:30,2,0.377,ACTIVE,212.61,461.68,59.991,1454621403,"274151322000068","219011344069620",44.15,14.70,0,336.04,477.31,16.9,14.4,0.093,480157.6,480157.6,9886,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621432,104820.00
02/04/2016 16:30,2,0.822,ACTIVE,212.83,340.55,60.012,1454621403,"201051344001135","219011344069620",20.36,6.30,0,332.73,356.48,16.9,14.4,0.119,313096.1,313096.1,20333,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621433,104821.00
02/04/2016 16:30,2,0.846,ACTIVE,212.83,347.76,59.970,1454621403,"201051344000594","219011344069620",31.69,7.00,0,332.73,369.70,27.2,24.3,0.194,319145.3,319145.3,15739,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621434,104822.00
02/04/2016 16:30,2,0.188,ACTIVE,213.06,338.44,59.907,1454621403,"201051344001203","219011344069620",26.28,4.00,0,334.54,345.06,5.0,2.9,0.000,319537.0,319537.0,20303,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621435,104823.00
02/04/2016 16:30,2,0.307,ACTIVE,211.93,365.80,59.986,1454621403,"274151322000054","219011344069620",33.93,14.30,0,335.14,373.01,10.6,8.3,0.057,586520.1,586520.1,9248,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621436,104824.00
02/04/2016 16:30,2,0.391,ACTIVE,213.29,338.74,59.991,1454621403,"201051344000867","219011344069620",22.68,5.00,0,333.63,346.56,9.1,6.8,0.044,308143.6,308143.6,15730,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621437,104825.00
02/04/2016 16:30,2,0.854,ACTIVE,212.83,341.45,60.012,1454621403,"201051344001093","219011344069620",20.42,5.50,0,333.93,356.48,17.7,15.1,0.115,318301.0,318301.0,20222,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621438,104826.00
02/04/2016 16:30,2,0.541,ACTIVE,213.06,340.85,59.975,1454621403,"201051344000900","219011344069620",22.15,6.00,0,334.24,353.17,12.2,9.8,0.088,323374.0,323374.0,15354,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621439,104827.00
02/04/2016 16:30,2,0.256,ACTIVE,213.29,338.74,59.975,1454621403,"201051344000648","219011344069620",28.41,2.50,0,334.54,345.96,7.4,5.2,0.013,316464.6,316464.6,15501,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621440,104828.00
02/04/2016 16:30,2,0.088,ALERT,213.06,302.98,59.996,1454621403,"201051344000569","219011344069620",32.42,3.00,0,301.17,316.20,2.9,0.9,0.000,324918.3,324918.3,15303,0,0,0,L,1122011218,0,121.10,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1454621442,104829.00
02/04/2016 16:30,2,0.133,ACTIVE,213.06,302.68,59.986,1454621403,"201051344000983","219011344069620",18.81,3.00,0,300.57,305.38,2.5,0.5,0.000,317951.9,317951.9,15602,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621443,104830.00
02/04/2016 16:30,2,0.146,ALERT,213.06,303.28,60.002,1454621403,"201051344001158","219011344069620",23.78,3.30,0,299.67,341.75,3.6,1.5,0.000,312990.9,312990.9,15754,0,0,0,L,1122011218,0,121.55,122.01,0002,3,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621445,104831.00
02/04/2016 16:30,2,0.393,ACTIVE,213.74,341.75,59.996,1454621403,"201051344000576","219011344069620",31.37,5.00,0,334.84,383.53,12.5,10.1,0.057,317930.4,317930.4,15379,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621446,104832.00
02/04/2016 16:30,2,0.199,ACTIVE,212.16,337.24,59.986,1454621403,"274151322000087","219011344069620",31.05,12.30,0,335.14,367.60,6.3,4.1,0.018,561558.5,561558.5,9279,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454621446,104833.00
02/04/2016 16:45,2,0.219,ACTIVE,213.74,339.65,59.986,1454622304,"201051344000645","219011344069620",30.81,3.30,0,336.34,374.21,6.9,4.7,0.018,317191.5,317191.5,15467,0,0,0,L,1122011218,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622305,104834.00
02/04/2016 16:45,2,0.156,ACTIVE,211.93,337.54,59.975,1454622304,"274151322000085","219011344069620",30.87,8.00,0,334.84,366.10,4.9,2.8,0.018,589156.7,589156.7,9271,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622306,104835.00
02/04/2016 16:45,2,0.398,ACTIVE,213.96,341.75,59.922,1454622304,"201051344000633","219011344069620",23.40,3.30,0,333.93,349.56,9.5,7.2,0.044,308945.6,308945.6,15757,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622307,104836.00
02/04/2016 16:45,2,0.102,ALERT,213.29,302.37,59.959,1454622304,"201051344000469","219011344069620",30.93,0.00,0,299.37,304.78,3.2,1.2,0.000,310341.7,310341.7,15731,0,0,0,L,1122011218,0,121.10,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454622308,104837.00
02/04/2016 16:45,2,0.607,ACTIVE,212.38,342.95,59.981,1454622304,"201051344000646","219011344069620",31.39,6.30,0,332.13,359.48,19.3,16.7,0.128,314855.9,314855.9,20336,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622309,104838.00
02/04/2016 16:45,2,0.311,ACTIVE,211.93,342.35,59.981,1454622304,"274151322000052","219011344069620",31.49,10.00,0,333.93,348.66,9.9,7.6,0.044,596696.1,596696.1,9468,0,0,0,L,1151911521,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622310,104839.00
02/04/2016 16:45,2,0.629,ACTIVE,212.83,342.05,59.949,1454622304,"201051344000585","219011344069620",31.01,6.00,0,333.33,359.78,19.8,17.2,0.133,319786.2,319786.2,20329,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622311,104840.00
02/04/2016 16:45,2,0.559,ACTIVE,212.38,351.37,60.007,1454622304,"201051344001230","219011344069620",32.44,6.30,0,332.73,363.99,18.3,15.8,0.110,318954.1,318954.1,20188,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622312,104841.00
02/04/2016 16:45,2,0.469,ACTIVE,213.06,339.04,59.938,1454622304,"201051344000582","219011344069620",21.91,3.00,0,333.93,348.36,10.4,8.1,0.044,312821.1,312821.1,20304,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622313,104842.00
02/04/2016 16:45,2,0.650,ACTIVE,212.16,341.15,59.996,1454622304,"201051344000955","219011344069620",30.89,6.30,0,332.43,358.88,20.4,17.7,0.128,322629.1,322629.1,20294,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622314,104843.00
02/04/2016 16:45,2,0.330,ACTIVE,211.93,356.48,60.002,1454622304,"274151322000094","219011344069620",33.06,11.00,0,335.74,364.59,11.1,8.8,0.066,480024.3,480024.3,9724,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622315,104844.00
02/04/2016 16:45,2,0.514,ACTIVE,213.29,360.38,59.991,1454622304,"201051344000579","219011344069620",33.42,5.00,0,334.84,376.62,17.4,14.8,0.102,323647.0,323647.0,15723,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622316,104845.00
02/04/2016 16:45,2,0.510,ACTIVE,212.38,351.97,59.981,1454622304,"201051344000890","219011344069620",32.54,7.00,0,332.73,374.21,16.8,14.3,0.093,320461.6,320461.6,20253,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622317,104846.00
02/04/2016 16:45,2,0.629,ACTIVE,212.61,345.36,60.007,1454622304,"201051344000438","219011344069620",31.67,6.30,0,333.03,364.59,20.2,17.6,0.133,322424.7,322424.7,20307,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622318,104847.00
02/04/2016 16:45,2,0.656,ACTIVE,212.83,339.65,59.991,1454622304,"201051344000417","219011344069620",20.40,5.50,0,332.73,351.07,13.6,11.2,0.084,316312.7,316312.7,20413,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622319,104848.00
02/04/2016 16:45,2,0.176,ACTIVE,212.16,340.25,59.981,1454622304,"274151322000083","219011344069620",31.55,9.70,0,334.24,374.81,5.7,3.5,0.018,591003.1,591003.1,9460,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622320,104849.00
02/04/2016 16:45,2,0.574,ACTIVE,212.38,340.25,59.991,1454622304,"274151322000076","219011344069620",31.35,10.70,0,332.13,356.18,18.2,15.7,0.115,628203.2,628203.2,9507,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622321,104850.00
02/04/2016 16:45,2,0.148,ALERT,213.06,302.98,59.991,1454622304,"201051344000868","219011344069620",22.07,2.00,0,300.87,338.44,3.4,1.3,0.000,308680.1,308680.1,15503,0,0,0,L,1122011218,0,121.55,122.46,0002,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622322,104851.00
02/04/2016 16:45,2,0.324,ACTIVE,211.93,364.89,59.986,1454622304,"274151322000095","219011344069620",33.91,11.00,0,334.54,374.21,11.2,8.9,0.062,621522.6,621522.6,9347,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622323,104852.00
02/04/2016 16:45,2,0.121,ACTIVE_NO_POWER,212.83,301.77,59.991,1454622304,"201051344000988","219011344069620",15.59,1.00,0,297.57,304.48,1.9,0.0,0.000,307745.0,307745.0,15749,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622324,104853.00
02/04/2016 16:45,2,0.527,ACTIVE,212.16,338.14,60.002,1454622304,"201051344001025","219011344069620",21.53,3.30,0,333.33,349.86,11.5,9.2,0.071,320308.8,320308.8,20308,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622325,104854.00
02/04/2016 16:45,2,0.141,ACTIVE,213.06,302.68,60.007,1454622304,"201051344000458","219011344069620",14.79,2.50,0,300.27,305.68,2.1,0.1,0.000,317967.7,317967.7,15717,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622326,104855.00
02/04/2016 16:45,2,0.066,ALERT,213.51,302.07,59.981,1454622304,"201051344000853","219011344069620",31.51,0.50,0,299.97,306.28,2.1,0.1,0.000,316237.8,316237.8,15419,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454622328,104856.00
02/04/2016 16:45,2,0.617,ACTIVE,212.61,342.35,59.991,1454622304,"201051344000685","219011344069620",30.89,6.00,0,334.24,361.29,19.4,16.8,0.133,322295.1,322295.1,20197,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622329,104857.00
02/04/2016 16:45,2,0.521,ACTIVE,212.61,351.97,59.996,1454622304,"201051344000917","219011344069620",32.36,6.70,0,333.03,371.21,17.1,14.6,0.106,320028.6,320028.6,20170,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622330,104858.00
02/04/2016 16:45,2,0.482,ACTIVE,212.61,354.07,59.986,1454622304,"201051344001145","219011344069620",32.70,6.30,0,335.44,374.21,16.0,13.5,0.102,324031.4,324031.4,20117,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622331,104859.00
02/04/2016 16:45,2,0.305,ACTIVE,212.61,338.44,60.012,1454622304,"201051344000651","219011344069620",22.26,2.50,0,333.93,345.36,6.9,4.7,0.018,316666.9,316666.9,20340,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622331,104860.00
02/04/2016 16:45,2,0.150,ACTIVE,211.48,336.34,59.991,1454622304,"274151322000088","219011344069620",30.71,9.70,0,333.93,365.49,4.7,2.6,0.013,573951.3,573951.3,9236,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622332,104861.00
02/04/2016 16:45,2,0.277,ACTIVE,212.61,457.77,59.954,1454622304,"274151322000068","219011344069620",43.73,12.70,0,336.34,471.90,12.2,9.9,0.057,480160.3,480160.3,9887,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622333,104862.00
02/04/2016 16:45,2,0.590,ACTIVE,212.16,338.44,59.938,1454622304,"201051344001135","219011344069620",20.69,4.50,0,333.03,349.86,12.4,10.0,0.080,313098.8,313098.8,20334,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622334,104863.00
02/04/2016 16:45,2,0.611,ACTIVE,212.83,351.67,59.991,1454622304,"201051344000594","219011344069620",32.30,5.00,0,333.33,362.79,20.1,17.4,0.128,319150.1,319150.1,15740,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622335,104864.00
02/04/2016 16:45,2,0.209,ALERT,212.61,337.24,59.996,1454622304,"201051344001203","219011344069620",22.96,3.00,0,299.37,366.10,4.9,2.8,0.004,319537.8,319537.8,20304,0,0,0,L,1122011218,0,122.68,121.33,0002,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622337,104865.00
02/04/2016 16:45,2,0.230,ACTIVE,211.93,361.59,59.959,1454622304,"274151322000054","219011344069620",33.68,12.00,0,333.93,369.40,7.9,5.7,0.031,586521.6,586521.6,9249,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622338,104866.00
02/04/2016 16:45,2,0.320,ACTIVE,213.29,338.44,59.986,1454622304,"201051344000867","219011344069620",22.26,3.70,0,333.03,345.96,7.2,5.0,0.031,308144.9,308144.9,15731,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622339,104867.00
02/04/2016 16:45,2,0.641,ACTIVE,212.38,340.25,59.959,1454622304,"201051344001093","219011344069620",20.57,3.70,0,332.13,350.77,13.4,11.0,0.080,318303.9,318303.9,20223,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622340,104868.00
02/04/2016 16:45,2,0.402,ACTIVE,213.06,340.25,60.002,1454622304,"201051344000900","219011344069620",22.01,4.00,0,333.63,348.36,9.0,6.7,0.049,323375.9,323375.9,15355,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622341,104869.00
02/04/2016 16:45,2,0.240,ACTIVE,213.29,338.74,59.986,1454622304,"201051344000648","219011344069620",25.39,1.50,0,325.82,348.96,6.2,4.1,0.009,316465.6,316465.6,15502,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622341,104870.00
02/04/2016 16:45,2,0.086,ALERT,213.29,303.28,59.996,1454622304,"201051344000569","219011344069620",31.85,1.50,0,300.57,314.40,2.8,0.8,0.000,324918.5,324918.5,15305,0,0,0,L,1122011218,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454622343,104871.00
02/04/2016 16:45,2,0.070,ALERT,213.06,302.68,60.007,1454622304,"201051344000983","219011344069620",31.91,1.50,0,300.27,305.68,2.3,0.3,0.000,317952.0,317952.0,15603,0,0,0,L,1122011218,0,121.78,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454622345,104872.00
02/04/2016 16:45,2,0.135,ACTIVE,213.29,302.68,60.012,1454622304,"201051344001158","219011344069620",21.37,1.50,0,300.27,304.48,2.9,0.9,0.000,312991.2,312991.2,15756,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622346,104873.00
02/04/2016 16:45,2,0.326,ACTIVE,213.51,348.96,60.007,1454622304,"201051344000576","219011344069620",32.30,3.70,0,334.24,372.41,10.6,8.3,0.035,317932.6,317932.6,15380,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622347,104874.00
02/04/2016 16:45,2,0.160,ACTIVE,211.93,337.24,59.991,1454622304,"274151322000087","219011344069620",30.06,10.30,0,334.24,341.75,4.9,2.8,0.009,561559.2,561559.2,9280,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454622348,104875.00
02/04/2016 17:00,2,0.230,ACTIVE,213.51,338.74,60.028,1454623203,"201051344000645","219011344069620",23.87,2.50,0,329.43,345.36,5.6,3.5,0.004,317192.5,317192.5,15468,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623204,104876.00
02/04/2016 17:00,2,0.109,ACTIVE,211.93,336.64,60.018,1454623203,"274151322000085","219011344069620",29.98,6.70,0,325.22,340.85,3.3,1.3,0.009,589157.3,589157.3,9272,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623205,104877.00
02/04/2016 17:00,2,0.266,ACTIVE,213.96,340.55,60.007,1454623203,"201051344000633","219011344069620",28.88,2.50,0,324.62,348.06,7.8,5.6,0.018,308947.2,308947.2,15758,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623206,104878.00
02/04/2016 17:00,2,0.102,ALERT,213.29,302.07,60.007,1454623203,"201051344000469","219011344069620",29.62,-1.00,0,288.25,304.18,3.0,1.0,0.000,310342.0,310342.0,15733,0,0,0,L,1122011218,0,121.10,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454623208,104879.00
02/04/2016 17:00,2,0.430,ACTIVE,212.16,339.34,60.023,1454623203,"201051344000646","219011344069620",30.24,4.00,0,332.73,361.89,13.2,10.9,0.071,314859.5,314859.5,20337,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623208,104880.00
02/04/2016 17:00,2,0.211,ACTIVE,211.70,337.24,59.981,1454623203,"274151322000052","219011344069620",30.79,7.70,0,333.63,354.37,6.5,4.4,0.018,596697.7,596697.7,9469,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623209,104881.00
02/04/2016 17:00,2,0.434,ACTIVE,212.38,340.25,60.002,1454623203,"201051344000585","219011344069620",29.68,3.70,0,329.73,357.08,13.1,10.7,0.066,319789.9,319789.9,20330,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623210,104882.00
02/04/2016 17:00,2,0.379,ACTIVE,212.38,346.26,60.018,1454623203,"201051344001230","219011344069620",31.97,4.00,0,332.73,365.19,12.3,9.9,0.057,318957.5,318957.5,20189,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623211,104883.00
02/04/2016 17:00,2,0.336,ACTIVE,212.83,338.74,60.039,1454623203,"201051344000582","219011344069620",21.11,2.00,0,322.51,345.96,7.2,5.0,0.022,312822.8,312822.8,20305,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623212,104884.00
02/04/2016 17:00,2,0.459,ACTIVE,211.93,338.74,60.028,1454623203,"201051344000955","219011344069620",30.22,4.00,0,329.13,359.78,14.1,11.7,0.075,322632.9,322632.9,20295,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623213,104885.00
02/04/2016 17:00,2,0.193,ACTIVE,211.70,357.68,60.028,1454623203,"274151322000094","219011344069620",33.28,8.50,0,335.74,366.10,6.5,4.4,0.040,480026.1,480026.1,9725,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623214,104886.00
02/04/2016 17:00,2,0.377,ACTIVE,213.06,352.27,60.028,1454623203,"201051344000579","219011344069620",32.70,3.30,0,334.24,374.51,12.5,10.2,0.049,323650.2,323650.2,15724,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623215,104887.00
02/04/2016 17:00,2,0.361,ACTIVE,212.38,356.78,60.034,1454623203,"201051344000890","219011344069620",33.22,5.50,0,333.03,370.00,12.2,9.9,0.049,320464.8,320464.8,20254,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623216,104888.00
02/04/2016 17:00,2,0.443,ACTIVE,212.38,339.65,60.023,1454623203,"201051344000438","219011344069620",31.01,3.70,0,333.63,359.18,14.0,11.6,0.071,322428.4,322428.4,20308,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623217,104889.00
02/04/2016 17:00,2,0.477,ACTIVE,212.61,339.04,60.028,1454623203,"201051344000417","219011344069620",20.57,3.70,0,322.81,347.46,9.9,7.7,0.040,316315.1,316315.1,20414,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623217,104890.00
02/04/2016 17:00,2,0.119,ACTIVE,211.93,337.54,60.007,1454623203,"274151322000083","219011344069620",29.76,7.30,0,334.24,346.26,3.6,1.5,0.004,591003.8,591003.8,9461,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623219,104891.00
02/04/2016 17:00,2,0.359,ACTIVE,212.38,338.44,60.007,1454623203,"274151322000076","219011344069620",30.55,7.70,0,334.54,350.77,11.2,8.9,0.062,628206.4,628206.4,9508,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623219,104892.00
02/04/2016 17:00,2,0.137,ACTIVE,213.06,302.98,60.023,1454623203,"201051344000868","219011344069620",19.08,1.00,0,291.25,305.08,2.7,0.6,0.000,308680.4,308680.4,15505,0,0,0,L,1122011218,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623220,104893.00
02/04/2016 17:00,2,0.203,ACTIVE,211.93,347.76,60.034,1454623203,"274151322000095","219011344069620",32.24,8.50,0,334.84,371.51,6.6,4.5,0.027,621524.3,621524.3,9348,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623221,104894.00
02/04/2016 17:00,2,0.066,ALERT,212.83,301.47,60.023,1454623203,"201051344000988","219011344069620",30.34,0.00,0,286.74,303.88,2.0,0.1,0.000,307745.0,307745.0,15750,0,0,0,L,1122011218,0,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1454623223,104895.00
02/04/2016 17:00,2,0.371,ACTIVE,212.38,337.24,59.996,1454623203,"201051344001025","219011344069620",20.99,2.00,0,321.61,345.36,7.9,5.7,0.035,320310.7,320310.7,20309,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623224,104896.00
02/04/2016 17:00,2,0.102,ALERT,212.83,302.07,60.023,1454623203,"201051344000458","219011344069620",30.63,1.50,0,289.15,305.08,3.2,1.1,0.000,317967.9,317967.9,15718,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1454623226,104897.00
02/04/2016 17:00,2,0.066,ALERT,213.51,301.77,60.049,1454623203,"201051344000853","219011344069620",30.49,-0.50,0,289.15,304.48,2.0,0.1,0.000,316237.8,316237.8,15421,0,0,0,L,1122011218,0,122.01,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454623228,104898.00
02/04/2016 17:00,2,0.438,ACTIVE,212.61,340.25,60.034,1454623203,"201051344000685","219011344069620",29.96,4.00,0,332.73,359.78,13.3,10.9,0.075,322298.7,322298.7,20198,0,0,0,L,1122011218,0,122.91,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623229,104899.00
02/04/2016 17:00,2,0.365,ACTIVE,212.61,348.66,60.018,1454623203,"201051344000917","219011344069620",32.12,5.00,0,333.03,370.90,12.0,9.6,0.057,320031.8,320031.8,20171,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623230,104900.00
02/04/2016 17:00,2,0.334,ACTIVE,212.83,353.47,60.007,1454623203,"201051344001145","219011344069620",32.78,4.00,0,334.24,372.41,11.1,8.8,0.057,324034.3,324034.3,20118,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623231,104901.00
02/04/2016 17:00,2,0.248,ACTIVE,212.61,338.14,60.028,1454623203,"201051344000651","219011344069620",22.24,1.00,0,323.11,342.65,5.6,3.5,0.004,316668.0,316668.0,20341,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623232,104902.00
02/04/2016 17:00,2,0.121,ACTIVE,211.48,336.04,60.018,1454623203,"274151322000088","219011344069620",26.82,7.30,0,324.32,340.85,3.3,1.2,0.000,573951.8,573951.8,9237,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623232,104903.00
02/04/2016 17:00,2,0.193,ACTIVE,212.61,382.93,60.044,1454623203,"274151322000068","219011344069620",35.86,10.30,0,336.34,466.79,7.0,4.9,0.031,480162.2,480162.2,9888,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623233,104904.00
02/04/2016 17:00,2,0.406,ACTIVE,212.16,337.54,60.018,1454623203,"201051344001135","219011344069620",20.46,3.00,0,322.21,345.96,8.4,6.2,0.044,313100.9,313100.9,20335,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623234,104905.00
02/04/2016 17:00,2,0.441,ACTIVE,212.83,339.34,60.018,1454623203,"201051344000594","219011344069620",30.51,3.30,0,333.03,365.49,13.7,11.3,0.071,319153.8,319153.8,15741,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623235,104906.00
02/04/2016 17:00,2,0.197,ALERT,212.38,301.47,60.039,1454623203,"201051344001203","219011344069620",20.54,1.00,0,298.17,362.79,4.1,2.0,0.000,319538.3,319538.3,20306,0,0,0,L,1122011218,0,122.46,121.33,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623237,104907.00
02/04/2016 17:00,2,0.156,ACTIVE,211.70,337.84,60.018,1454623203,"274151322000054","219011344069620",30.69,9.30,0,333.63,368.50,4.9,2.8,0.018,586522.8,586522.8,9250,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623238,104908.00
02/04/2016 17:00,2,0.234,ACTIVE,213.51,338.14,60.018,1454623203,"201051344000867","219011344069620",22.17,3.30,0,323.72,344.45,5.3,3.2,0.009,308146.0,308146.0,15732,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623239,104909.00
