ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 17:00,2,0.389,ACTIVE,212.38,354.97,60.034,1454623203,"201051344001093","219011344069620",32.84,3.00,0,322.21,363.09,13.0,10.6,0.053,318306.5,318306.5,20224,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623240,104910.00
02/04/2016 17:00,2,0.262,ACTIVE,213.06,338.74,60.039,1454623203,"201051344000900","219011344069620",21.39,2.50,0,324.02,345.66,5.7,3.6,0.027,323377.2,323377.2,15356,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623241,104911.00
02/04/2016 17:00,2,0.189,ALERT,213.29,301.47,60.012,1454623203,"201051344000648","219011344069620",23.76,-0.50,0,299.67,342.95,4.6,2.5,0.000,316466.5,316466.5,15503,0,0,0,L,1122011218,0,121.33,122.46,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623243,104912.00
02/04/2016 17:00,2,0.090,ALERT,213.06,302.37,60.023,1454623203,"201051344000569","219011344069620",30.79,0.00,0,289.75,307.18,2.8,0.8,0.000,324918.7,324918.7,15307,0,0,0,L,1122011218,0,121.10,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454623244,104913.00
02/04/2016 17:00,2,0.066,ALERT,213.06,302.07,60.034,1454623203,"201051344000983","219011344069620",30.87,0.00,0,289.15,307.18,2.1,0.1,0.000,317952.0,317952.0,15605,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454623246,104914.00
02/04/2016 17:00,2,0.051,ALERT,213.06,301.77,60.018,1454623203,"201051344001158","219011344069620",32.60,-0.50,0,289.45,315.60,1.7,0.0,0.000,312991.3,312991.3,15757,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1454623248,104915.00
02/04/2016 17:00,2,0.279,ACTIVE,213.74,339.34,60.023,1454623203,"201051344000576","219011344069620",27.91,2.50,0,334.54,363.09,7.9,5.7,0.013,317934.4,317934.4,15381,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623249,104916.00
02/04/2016 17:00,2,0.117,ALERT,212.16,320.11,60.023,1454623203,"274151322000087","219011344069620",27.25,8.00,0,296.66,340.85,3.2,1.2,0.000,561559.7,561559.7,9281,0,0,0,L,1151911521,0,122.01,122.23,0002,6,0,0,0,0,0,0,31,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454623251,104917.00
02/04/2016 17:15,2,0.199,ACTIVE,213.96,340.25,59.965,1454624103,"201051344000645","219011344069620",24.51,1.50,0,313.20,358.58,5.0,2.9,0.000,317193.3,317193.3,15469,0,0,0,L,1122011218,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624104,104918.00
02/04/2016 17:15,2,0.084,ALERT,212.16,299.67,59.959,1454624103,"274151322000085","219011344069620",24.71,5.00,0,298.17,350.47,2.2,0.2,0.000,589157.4,589157.4,9273,0,0,0,L,1151911521,0,122.23,122.23,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624106,104919.00
02/04/2016 17:15,2,0.248,ACTIVE,214.19,340.85,59.975,1454624103,"201051344000633","219011344069620",26.48,1.50,0,332.43,347.16,6.7,4.5,0.013,308948.4,308948.4,15759,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624107,104920.00
02/04/2016 17:15,2,0.000,ALERT,213.51,302.37,60.007,1454624103,"201051344000469","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,310342.1,310342.1,15735,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1454624109,104921.00
02/04/2016 17:15,2,0.326,ACTIVE,212.61,338.74,59.965,1454624103,"201051344000646","219011344069620",29.22,3.00,0,331.53,346.26,9.7,7.4,0.044,314861.6,314861.6,20338,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624110,104922.00
02/04/2016 17:15,2,0.156,ACTIVE,211.93,338.14,59.959,1454624103,"274151322000052","219011344069620",29.84,6.30,0,333.63,341.45,4.8,2.7,0.018,596698.5,596698.5,9470,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624110,104923.00
02/04/2016 17:15,2,0.312,ACTIVE,212.61,338.44,59.959,1454624103,"201051344000585","219011344069620",30.36,2.50,0,332.13,346.56,9.7,7.4,0.035,319792.0,319792.0,20331,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624111,104924.00
02/04/2016 17:15,2,0.309,ACTIVE,212.83,337.84,59.965,1454624103,"201051344001230","219011344069620",29.92,3.00,0,333.33,352.27,9.4,7.1,0.040,318959.6,318959.6,20190,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624112,104925.00
02/04/2016 17:15,2,0.266,ACTIVE,213.29,338.14,59.975,1454624103,"201051344000582","219011344069620",20.99,0.50,0,332.73,343.25,5.7,3.5,0.009,312823.8,312823.8,20306,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624113,104926.00
02/04/2016 17:15,2,0.355,ACTIVE,212.16,337.84,59.965,1454624103,"201051344000955","219011344069620",30.04,3.00,0,331.23,346.26,10.8,8.5,0.044,322635.3,322635.3,20296,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624114,104927.00
02/04/2016 17:15,2,0.131,ACTIVE,212.16,337.54,59.954,1454624103,"274151322000094","219011344069620",30.53,6.70,0,335.44,366.70,4.0,2.0,0.013,480026.8,480026.8,9726,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624115,104928.00
02/04/2016 17:15,2,0.307,ACTIVE,213.74,338.44,59.965,1454624103,"201051344000579","219011344069620",31.11,2.00,0,334.54,358.88,9.7,7.4,0.031,323652.3,323652.3,15725,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624116,104929.00
02/04/2016 17:15,2,0.301,ACTIVE,212.61,337.54,59.970,1454624103,"201051344000890","219011344069620",31.07,3.70,0,333.93,363.69,9.5,7.2,0.031,320466.8,320466.8,20255,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624117,104930.00
02/04/2016 17:15,2,0.342,ACTIVE,212.83,338.74,59.970,1454624103,"201051344000438","219011344069620",30.91,3.00,0,332.73,351.07,10.8,8.5,0.040,322430.8,322430.8,20309,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624118,104931.00
02/04/2016 17:15,2,0.383,ACTIVE,213.06,338.14,59.981,1454624103,"201051344000417","219011344069620",19.96,2.50,0,332.73,344.76,7.8,5.6,0.022,316316.7,316316.7,20415,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624119,104932.00
02/04/2016 17:15,2,0.098,ACTIVE,212.16,337.54,59.965,1454624103,"274151322000083","219011344069620",26.60,6.00,0,327.02,346.86,2.6,0.6,0.000,591004.0,591004.0,9462,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624119,104933.00
02/04/2016 17:15,2,0.238,ACTIVE,212.83,339.04,59.965,1454624103,"274151322000076","219011344069620",30.12,6.30,0,335.44,344.45,7.3,5.1,0.040,628208.1,628208.1,9509,0,0,0,L,1151911521,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624120,104934.00
02/04/2016 17:15,2,0.129,ACTIVE,213.51,303.28,59.970,1454624103,"201051344000868","219011344069620",16.18,0.00,0,300.27,304.78,2.1,0.2,0.000,308680.4,308680.4,15506,0,0,0,L,1122011218,0,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624121,104935.00
02/04/2016 17:15,2,0.141,ACTIVE,212.16,337.24,59.959,1454624103,"274151322000095","219011344069620",30.24,6.70,0,334.84,359.18,4.3,2.2,0.013,621525.1,621525.1,9349,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624122,104936.00
02/04/2016 17:15,2,0.066,ALERT,213.06,302.07,59.959,1454624103,"201051344000988","219011344069620",29.12,-1.00,0,296.96,303.58,2.0,0.0,0.000,307745.0,307745.0,15752,0,0,0,L,1122011218,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454624124,104937.00
02/04/2016 17:15,2,0.275,ACTIVE,212.61,336.94,59.981,1454624103,"201051344001025","219011344069620",20.63,0.50,0,332.13,343.85,5.8,3.6,0.013,320311.8,320311.8,20310,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624125,104938.00
02/04/2016 17:15,2,0.102,ALERT,213.51,302.37,59.970,1454624103,"201051344000458","219011344069620",29.36,0.50,0,299.67,304.78,3.0,1.0,0.000,317968.2,317968.2,15720,0,0,0,L,1122011218,0,121.78,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454624127,104939.00
02/04/2016 17:15,2,0.000,ALERT,213.96,302.37,59.970,1454624103,"201051344000853","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,316237.8,316237.8,15423,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1454624128,104940.00
02/04/2016 17:15,2,0.307,ACTIVE,213.06,342.35,59.965,1454624103,"201051344000685","219011344069620",31.61,3.00,0,332.73,352.87,9.9,7.6,0.040,322300.8,322300.8,20199,0,0,0,L,1122011218,0,123.14,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624129,104941.00
02/04/2016 17:15,2,0.287,ACTIVE,212.83,339.34,59.986,1454624103,"201051344000917","219011344069620",31.27,3.30,0,334.24,359.78,9.1,6.9,0.035,320033.7,320033.7,20172,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624130,104942.00
02/04/2016 17:15,2,0.258,ACTIVE,212.83,340.25,59.996,1454624103,"201051344001145","219011344069620",31.45,2.50,0,335.44,362.49,8.2,6.0,0.027,324036.1,324036.1,20119,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624131,104943.00
02/04/2016 17:15,2,0.180,ALERT,212.61,301.17,59.965,1454624103,"201051344000651","219011344069620",22.30,-0.50,0,298.47,338.74,4.1,2.0,0.000,316668.5,316668.5,20342,0,0,0,L,1122011218,0,122.68,121.33,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624133,104944.00
02/04/2016 17:15,2,0.086,ACTIVE,211.70,335.74,59.922,1454624103,"274151322000088","219011344069620",26.22,6.00,0,333.93,339.65,2.3,0.3,0.000,573952.0,573952.0,9238,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624134,104945.00
02/04/2016 17:15,2,0.135,ACTIVE,212.83,337.84,59.949,1454624103,"274151322000068","219011344069620",30.53,7.70,0,336.04,387.14,4.2,2.2,0.018,480163.0,480163.0,9889,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624135,104946.00
02/04/2016 17:15,2,0.305,ACTIVE,212.38,336.64,59.970,1454624103,"201051344001135","219011344069620",19.88,1.50,0,331.83,343.25,6.1,4.0,0.022,313102.1,313102.1,20336,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624136,104947.00
02/04/2016 17:15,2,0.303,ACTIVE,213.29,343.85,59.959,1454624103,"201051344000594","219011344069620",31.73,2.50,0,331.23,353.77,9.8,7.5,0.040,319156.0,319156.0,15742,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624137,104948.00
02/04/2016 17:15,2,0.168,ACTIVE,212.61,300.87,59.970,1454624103,"201051344001203","219011344069620",18.29,-0.50,0,299.37,304.78,3.1,1.1,0.000,319538.7,319538.7,20308,0,0,0,L,1122011218,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624138,104949.00
02/04/2016 17:15,2,0.111,ACTIVE,211.93,337.54,59.959,1454624103,"274151322000054","219011344069620",29.76,7.30,0,333.93,340.85,3.4,1.3,0.013,586523.2,586523.2,9251,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624139,104950.00
02/04/2016 17:15,2,0.193,ACTIVE,213.74,337.54,59.970,1454624103,"201051344000867","219011344069620",21.65,2.50,0,309.89,361.29,4.3,2.2,0.000,308146.6,308146.6,15733,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624140,104951.00
02/04/2016 17:15,2,0.326,ACTIVE,212.61,338.74,59.965,1454624103,"201051344001093","219011344069620",31.27,2.00,0,332.73,360.69,10.4,8.1,0.031,318308.8,318308.8,20225,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624141,104952.00
02/04/2016 17:15,2,0.180,ACTIVE,213.29,338.74,59.970,1454624103,"201051344000900","219011344069620",21.19,1.50,0,332.13,343.25,3.9,1.8,0.009,323377.8,323377.8,15357,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624142,104953.00
02/04/2016 17:15,2,0.168,ACTIVE,213.74,301.47,59.954,1454624103,"201051344000648","219011344069620",20.14,-1.50,0,299.07,303.88,3.5,1.4,0.000,316466.9,316466.9,15505,0,0,0,L,1122011218,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624142,104954.00
02/04/2016 17:15,2,0.000,ALERT,213.29,302.37,59.965,1454624103,"201051344000569","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,324918.8,324918.8,15309,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1454624144,104955.00
02/04/2016 17:15,2,0.000,ALERT,213.29,302.07,59.959,1454624103,"201051344000983","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,317952.0,317952.0,15607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454624146,104956.00
02/04/2016 17:15,2,0.051,ALERT,213.51,302.07,59.986,1454624103,"201051344001158","219011344069620",31.79,-1.50,0,299.07,314.70,1.7,0.0,0.000,312991.3,312991.3,15759,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454624148,104957.00
02/04/2016 17:15,2,0.246,ACTIVE,213.96,339.65,59.991,1454624103,"201051344000576","219011344069620",24.99,1.50,0,333.03,345.06,6.3,4.1,0.004,317935.6,317935.6,15382,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624149,104958.00
02/04/2016 17:15,2,0.092,ALERT,211.93,298.47,59.965,1454624103,"274151322000087","219011344069620",23.40,5.50,0,296.36,338.74,2.2,0.2,0.000,561559.8,561559.8,9283,0,0,0,L,1151911521,0,121.55,122.46,0002,4,0,0,0,0,0,0,47,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454624151,104959.00
02/04/2016 17:30,2,0.182,ALERT,213.51,302.07,60.007,1454625003,"201051344000645","219011344069620",21.75,0.50,0,300.57,349.26,4.0,1.9,0.000,317193.9,317193.9,15470,0,0,0,L,1122011218,0,122.01,122.68,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625006,104960.00
02/04/2016 17:30,2,0.068,ACTIVE_NO_POWER,212.16,299.37,59.970,1454625003,"274151322000085","219011344069620",22.70,3.30,0,297.26,318.61,1.6,0.0,0.000,589157.4,589157.4,9275,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625007,104961.00
02/04/2016 17:30,2,0.227,ALERT,213.96,340.25,59.986,1454625003,"201051344000633","219011344069620",23.91,1.50,0,298.47,343.85,5.5,3.4,0.000,308949.5,308949.5,15760,0,0,0,L,1122011218,0,122.23,122.68,0002,0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625008,104962.00
02/04/2016 17:30,2,0.000,ALERT,213.06,302.07,60.044,1454625003,"201051344000469","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,310342.1,310342.1,15737,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454625010,104963.00
02/04/2016 17:30,2,0.254,ACTIVE,212.16,337.54,60.002,1454625003,"201051344000646","219011344069620",29.36,2.00,0,332.13,343.85,7.6,5.4,0.022,314863.3,314863.3,20339,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625011,104964.00
02/04/2016 17:30,2,0.131,ACTIVE,211.93,338.14,60.007,1454625003,"274151322000052","219011344069620",27.59,4.50,0,332.73,340.85,3.6,1.6,0.000,596699.1,596699.1,9471,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625012,104965.00
02/04/2016 17:30,2,0.250,ACTIVE,212.61,337.54,59.986,1454625003,"201051344000585","219011344069620",29.64,2.00,0,332.13,344.76,7.5,5.4,0.018,319793.7,319793.7,20332,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625013,104966.00
02/04/2016 17:30,2,0.236,ACTIVE,212.38,336.64,59.991,1454625003,"201051344001230","219011344069620",29.00,2.00,0,331.83,342.65,7.0,4.8,0.022,318961.1,318961.1,20191,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625014,104967.00
02/04/2016 17:30,2,0.223,ACTIVE,213.06,338.14,60.023,1454625003,"201051344000582","219011344069620",20.85,0.00,0,320.11,353.47,4.7,2.6,0.000,312824.6,312824.6,20307,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625015,104968.00
02/04/2016 17:30,2,0.291,ACTIVE,211.93,336.64,60.023,1454625003,"201051344000955","219011344069620",29.38,2.00,0,331.53,342.95,8.7,6.5,0.027,322637.3,322637.3,20297,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625016,104969.00
02/04/2016 17:30,2,0.088,ACTIVE,212.16,336.94,59.996,1454625003,"274151322000094","219011344069620",29.62,5.00,0,333.93,341.15,2.6,0.6,0.004,480027.1,480027.1,9727,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625016,104970.00
02/04/2016 17:30,2,0.250,ACTIVE,213.29,337.84,59.991,1454625003,"201051344000579","219011344069620",30.26,1.50,0,333.33,344.45,7.7,5.5,0.013,323654.0,323654.0,15726,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625017,104971.00
02/04/2016 17:30,2,0.248,ACTIVE,212.16,336.34,59.981,1454625003,"201051344000890","219011344069620",30.36,3.00,0,331.83,351.37,7.6,5.4,0.013,320468.5,320468.5,20256,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625018,104972.00
02/04/2016 17:30,2,0.285,ACTIVE,212.38,336.94,59.996,1454625003,"201051344000438","219011344069620",29.88,2.00,0,333.33,345.66,8.7,6.4,0.018,322432.7,322432.7,20310,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625019,104973.00
02/04/2016 17:30,2,0.314,ACTIVE,212.61,337.54,59.986,1454625003,"201051344000417","219011344069620",19.66,1.50,0,332.43,342.05,6.3,4.1,0.013,316318.0,316318.0,20416,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625020,104974.00
02/04/2016 17:30,2,0.082,ALERT,211.70,299.97,59.981,1454625003,"274151322000083","219011344069620",23.95,4.00,0,297.87,339.95,2.0,0.0,0.000,591004.1,591004.1,9463,0,0,0,L,1151911521,0,121.33,122.23,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625022,104975.00
02/04/2016 17:30,2,0.168,ACTIVE,212.61,336.94,59.991,1454625003,"274151322000076","219011344069620",29.30,5.00,0,334.84,342.35,5.0,2.9,0.013,628209.1,628209.1,9510,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625023,104976.00
02/04/2016 17:30,2,0.072,ALERT,213.06,303.28,60.018,1454625003,"201051344000868","219011344069620",33.18,-1.00,0,300.57,319.21,2.5,0.4,0.000,308680.5,308680.5,15507,0,0,0,L,1122011218,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1454625025,104977.00
02/04/2016 17:30,2,0.102,ACTIVE,211.93,337.54,59.991,1454625003,"274151322000095","219011344069620",29.44,5.00,0,333.63,340.55,3.0,1.0,0.000,621525.6,621525.6,9350,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625026,104978.00
02/04/2016 17:30,2,0.000,ALERT,212.83,302.37,60.007,1454625003,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,307745.0,307745.0,15754,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454625027,104979.00
02/04/2016 17:30,2,0.223,ACTIVE,212.16,336.34,59.981,1454625003,"201051344001025","219011344069620",20.38,0.00,0,332.73,341.75,4.6,2.5,0.000,320312.6,320312.6,20311,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625028,104980.00
02/04/2016 17:30,2,0.000,ALERT,212.83,302.07,59.991,1454625003,"201051344000458","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,317968.3,317968.3,15722,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454625030,104981.00
02/04/2016 17:30,2,0.000,ALERT,213.51,301.77,60.007,1454625003,"201051344000853","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,316237.8,316237.8,15425,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454625032,104982.00
02/04/2016 17:30,2,0.262,ACTIVE,212.38,337.54,59.975,1454625003,"201051344000685","219011344069620",29.56,2.50,0,334.24,348.06,7.8,5.7,0.022,322302.6,322302.6,20200,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625033,104983.00
02/04/2016 17:30,2,0.230,ACTIVE,212.38,337.54,59.975,1454625003,"201051344000917","219011344069620",30.14,2.50,0,331.83,344.45,7.1,4.9,0.013,320035.2,320035.2,20173,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625034,104984.00
02/04/2016 17:30,2,0.221,ACTIVE,212.61,337.54,59.970,1454625003,"201051344001145","219011344069620",28.13,1.50,0,334.54,352.87,6.3,4.1,0.018,324037.5,324037.5,20120,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625035,104985.00
02/04/2016 17:30,2,0.213,ACTIVE,212.38,299.97,60.018,1454625003,"201051344000651","219011344069620",19.40,-1.50,0,298.17,303.28,4.2,2.1,0.000,316669.1,316669.1,20344,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625036,104986.00
02/04/2016 17:30,2,0.064,ALERT,211.48,299.67,60.002,1454625003,"274151322000088","219011344069620",23.80,4.00,0,297.57,339.34,1.6,0.0,0.000,573952.0,573952.0,9239,0,0,0,L,1151911521,0,121.78,122.01,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625037,104987.00
02/04/2016 17:30,2,0.098,ACTIVE,212.83,338.14,59.986,1454625003,"274151322000068","219011344069620",29.74,6.30,0,334.84,342.35,2.9,0.9,0.004,480163.4,480163.4,9890,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625038,104988.00
02/04/2016 17:30,2,0.234,ACTIVE,212.16,335.74,59.965,1454625003,"201051344001135","219011344069620",19.42,0.50,0,331.53,341.75,4.6,2.5,0.009,313102.9,313102.9,20337,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625039,104989.00
02/04/2016 17:30,2,0.264,ACTIVE,213.06,338.74,60.002,1454625003,"201051344000594","219011344069620",29.18,1.50,0,333.33,346.56,7.8,5.6,0.022,319157.7,319157.7,15743,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625040,104990.00
02/04/2016 17:30,2,0.137,ACTIVE,212.38,300.57,59.981,1454625003,"201051344001203","219011344069620",16.40,-1.50,0,298.17,304.48,2.3,0.3,0.000,319538.9,319538.9,20309,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625041,104991.00
02/04/2016 17:30,2,0.082,ACTIVE,211.93,330.33,59.991,1454625003,"274151322000054","219011344069620",27.63,6.30,0,328.82,340.85,2.4,0.4,0.000,586523.5,586523.5,9252,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625042,104992.00
02/04/2016 17:30,2,0.145,ACTIVE,213.29,301.77,59.981,1454625003,"201051344000867","219011344069620",21.71,1.00,0,299.07,338.74,3.2,1.2,0.000,308147.0,308147.0,15734,0,0,0,L,1122011218,0,122.01,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625044,104993.00
02/04/2016 17:30,2,0.279,ACTIVE,212.38,337.84,60.002,1454625003,"201051344001093","219011344069620",29.08,1.00,0,332.73,343.85,8.2,6.0,0.013,318310.6,318310.6,20226,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625045,104994.00
02/04/2016 17:30,2,0.133,ACTIVE,213.29,339.34,59.996,1454625003,"201051344000900","219011344069620",23.42,0.50,0,315.60,356.18,3.2,1.2,0.000,323378.2,323378.2,15358,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625046,104995.00
02/04/2016 17:30,2,0.154,ACTIVE,213.29,301.47,60.007,1454625003,"201051344000648","219011344069620",13.38,-2.00,0,299.07,304.48,2.1,0.1,0.000,316467.2,316467.2,15506,0,0,0,L,1122011218,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625047,104996.00
02/04/2016 17:30,2,0.000,ALERT,213.06,302.37,59.986,1454625003,"201051344000569","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,324918.8,324918.8,15311,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454625049,104997.00
02/04/2016 17:30,2,0.000,ALERT,212.83,302.37,59.991,1454625003,"201051344000983","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,317952.0,317952.0,15609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454625050,104998.00
02/04/2016 17:30,2,0.053,ALERT,213.06,302.07,59.996,1454625003,"201051344001158","219011344069620",30.91,-2.00,0,299.37,307.48,1.7,0.0,0.000,312991.3,312991.3,15761,0,0,0,L,1122011218,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454625052,104999.00
02/04/2016 17:30,2,0.191,ALERT,213.74,314.40,59.970,1454625003,"201051344000576","219011344069620",24.53,1.00,0,300.27,342.35,4.8,2.7,0.000,317936.5,317936.5,15383,0,0,0,L,1122011218,0,121.78,122.23,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625054,105000.00
02/04/2016 17:30,2,0.074,ACTIVE_NO_POWER,211.70,298.77,59.996,1454625003,"274151322000087","219011344069620",20.24,3.70,0,296.06,318.00,1.5,0.0,0.000,561559.8,561559.8,9285,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625055,105001.00
02/04/2016 17:45,2,0.117,ACTIVE_NO_POWER,213.51,301.77,59.949,1454625903,"201051344000645","219011344069620",14.67,0.00,0,299.07,303.88,1.7,0.0,0.000,317194.2,317194.2,15472,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625904,105002.00
02/04/2016 17:45,2,0.045,ALERT,211.70,298.77,59.991,1454625903,"274151322000085","219011344069620",14.95,2.50,0,296.36,301.47,0.0,0.0,0.000,589157.4,589157.4,9276,0,0,0,L,1151911521,0,122.01,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1454625906,105003.00
02/04/2016 17:45,2,0.150,ALERT,213.74,301.77,59.949,1454625903,"201051344000633","219011344069620",20.04,0.50,0,297.87,342.35,3.1,1.0,0.000,308950.1,308950.1,15762,0,0,0,L,1122011218,0,122.23,122.68,0002,-0,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625908,105004.00
02/04/2016 17:45,2,0.000,ALERT,213.29,301.77,60.002,1454625903,"201051344000469","219011344069620",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,310342.1,310342.1,15739,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454625910,105005.00
02/04/2016 17:45,2,0.205,ACTIVE,212.16,320.41,59.954,1454625903,"201051344000646","219011344069620",23.36,1.00,0,316.80,341.45,4.9,2.8,0.000,314864.4,314864.4,20340,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625910,105006.00
02/04/2016 17:45,2,0.098,ALERT,211.70,298.77,59.986,1454625903,"274151322000052","219011344069620",22.34,3.30,0,297.57,349.86,2.2,0.2,0.000,596699.3,596699.3,9472,0,0,0,L,1151911521,0,120.88,122.68,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625912,105007.00
02/04/2016 17:45,2,0.168,ACTIVE,212.61,334.84,59.965,1454625903,"201051344000585","219011344069620",26.36,1.50,0,329.13,342.95,4.5,2.5,0.000,319794.7,319794.7,20333,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625913,105008.00
02/04/2016 17:45,2,0.172,ACTIVE,212.38,328.82,59.959,1454625903,"201051344001230","219011344069620",24.93,1.50,0,326.42,340.85,4.4,2.3,0.000,318962.1,318962.1,20192,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625914,105009.00
02/04/2016 17:45,2,0.156,ALERT,212.61,301.17,59.933,1454625903,"201051344000582","219011344069620",20.20,-1.00,0,299.07,337.84,3.2,1.2,0.000,312825.0,312825.0,20308,0,0,0,L,1122011218,0,122.01,121.78,0002,-3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625916,105010.00
02/04/2016 17:45,2,0.244,ACTIVE,212.16,327.32,59.933,1454625903,"201051344000955","219011344069620",23.02,1.50,0,325.52,342.05,5.7,3.6,0.000,322638.6,322638.6,20298,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625917,105011.00
02/04/2016 17:45,2,0.000,ALERT,211.93,298.17,59.970,1454625903,"274151322000094","219011344069620",43.38,3.70,0,296.96,419.30,0.0,0.0,0.000,480027.2,480027.2,9728,0,0,0,L,1151911521,0,121.33,122.68,0002,1,0,0,0,0,0,0,93,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625919,105012.00
02/04/2016 17:45,2,0.201,ALERT,213.29,305.08,59.975,1454625903,"201051344000579","219011344069620",24.15,1.00,0,301.47,345.36,5.0,2.9,0.000,323655.1,323655.1,15727,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625920,105013.00
02/04/2016 17:45,2,0.188,ALERT,212.16,301.47,59.981,1454625903,"201051344000890","219011344069620",23.60,2.00,0,299.67,346.56,4.5,2.4,0.000,320469.6,320469.6,20257,0,0,0,L,1122011218,0,122.23,120.88,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625922,105014.00
02/04/2016 17:45,2,0.217,ACTIVE,212.61,330.03,59.991,1454625903,"201051344000438","219011344069620",25.88,1.50,0,328.52,343.25,5.7,3.6,0.000,322434.0,322434.0,20311,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625923,105015.00
02/04/2016 17:45,2,0.248,ALERT,212.61,299.97,59.975,1454625903,"201051344000417","219011344069620",19.56,0.50,0,298.17,337.84,4.9,2.8,0.000,316318.7,316318.7,20417,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625925,105016.00
02/04/2016 17:45,2,0.059,ACTIVE_NO_POWER,212.16,299.07,59.965,1454625903,"274151322000083","219011344069620",19.58,3.00,0,296.96,301.77,1.2,0.0,0.000,591004.1,591004.1,9465,0,0,0,L,1151911521,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625926,105017.00
02/04/2016 17:45,2,0.092,ACTIVE,212.61,337.54,59.981,1454625903,"274151322000076","219011344069620",26.96,4.00,0,334.24,341.15,2.5,0.5,0.000,628209.6,628209.6,9511,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625927,105018.00
02/04/2016 17:45,2,0.070,ALERT,213.29,302.37,59.922,1454625903,"201051344000868","219011344069620",31.49,-1.50,0,299.67,319.81,2.3,0.3,0.000,308680.5,308680.5,15509,0,0,0,L,1122011218,0,121.55,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454625929,105019.00
02/04/2016 17:45,2,0.064,ALERT,211.93,299.97,59.959,1454625903,"274151322000095","219011344069620",22.74,3.70,0,299.07,354.67,1.5,0.0,0.000,621525.7,621525.7,9351,0,0,0,L,1151911521,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625930,105020.00
02/04/2016 17:45,2,0.000,ALERT,212.83,301.47,59.981,1454625903,"201051344000988","219011344069620",0.00,-1.50,0,296.36,304.18,0.0,0.0,0.000,307745.0,307745.0,15756,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454625932,105021.00
02/04/2016 17:45,2,0.141,ALERT,211.93,299.67,60.012,1454625903,"201051344001025","219011344069620",20.46,-1.00,0,297.57,341.15,3.0,0.9,0.000,320313.0,320313.0,20312,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625934,105022.00
02/04/2016 17:45,2,0.000,ALERT,212.83,302.37,59.981,1454625903,"201051344000458","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,317968.3,317968.3,15724,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454625936,105023.00
02/04/2016 17:45,2,0.000,ALERT,213.74,302.07,59.986,1454625903,"201051344000853","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,316237.8,316237.8,15427,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454625938,105024.00
02/04/2016 17:45,2,0.199,ACTIVE,212.61,316.50,59.981,1454625903,"201051344000685","219011344069620",23.22,1.50,0,312.89,342.95,4.7,2.6,0.000,322303.7,322303.7,20201,0,0,0,L,1122011218,0,122.91,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625939,105025.00
02/04/2016 17:45,2,0.164,ALERT,212.38,324.32,59.986,1454625903,"201051344000917","219011344069620",24.89,2.00,0,298.17,342.65,4.2,2.1,0.000,320036.2,320036.2,20174,0,0,0,L,1122011218,0,122.01,121.78,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625941,105026.00
02/04/2016 17:45,2,0.146,ALERT,212.61,324.92,59.938,1454625903,"201051344001145","219011344069620",25.37,1.00,0,299.97,348.66,3.8,1.7,0.000,324038.2,324038.2,20121,0,0,0,L,1122011218,0,122.01,121.55,0002,-0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625942,105027.00
02/04/2016 17:45,2,0.088,ALERT,212.38,299.97,59.965,1454625903,"201051344000651","219011344069620",31.49,-2.00,0,297.87,302.07,2.8,0.8,0.000,316669.4,316669.4,20345,0,0,0,L,1122011218,0,122.46,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1454625944,105028.00
02/04/2016 17:45,2,0.037,ACTIVE_NO_POWER,211.70,298.77,59.991,1454625903,"274151322000088","219011344069620",13.54,3.30,0,296.36,301.17,0.5,0.0,0.000,573952.0,573952.0,9241,0,0,0,L,1151911521,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625945,105029.00
02/04/2016 17:45,2,0.006,ALERT,212.83,298.47,59.981,1454625903,"274151322000068","219011344069620",43.54,5.00,0,296.96,419.60,0.0,0.0,0.000,480163.5,480163.5,9891,0,0,0,L,1151911521,0,121.78,122.91,0002,3,0,0,0,0,0,0,118,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625947,105030.00
02/04/2016 17:45,2,0.137,ALERT,211.93,300.87,59.965,1454625903,"201051344001135","219011344069620",22.36,0.00,0,299.37,355.58,3.1,1.1,0.000,313103.4,313103.4,20338,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625949,105031.00
02/04/2016 17:45,2,0.188,ACTIVE,213.06,327.32,59.986,1454625903,"201051344000594","219011344069620",25.21,1.00,0,323.72,342.65,4.8,2.7,0.000,319158.8,319158.8,15744,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625950,105032.00
02/04/2016 17:45,2,0.072,ALERT,212.16,299.67,60.002,1454625903,"201051344001203","219011344069620",27.65,-2.00,0,298.17,308.69,2.0,0.0,0.000,319538.9,319538.9,20310,0,0,0,L,1122011218,0,122.46,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1454625952,105033.00
02/04/2016 17:45,2,0.051,ALERT,211.70,299.67,59.986,1454625903,"274151322000054","219011344069620",17.16,4.50,0,296.96,336.94,0.9,0.0,0.000,586523.5,586523.5,9253,0,0,0,L,1151911521,0,121.55,122.23,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625953,105034.00
02/04/2016 17:45,2,0.129,ACTIVE,213.51,301.77,59.975,1454625903,"201051344000867","219011344069620",17.06,0.50,0,298.17,304.18,2.2,0.2,0.000,308147.2,308147.2,15736,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625954,105035.00
02/04/2016 17:45,2,0.217,ALERT,212.16,300.27,59.996,1454625903,"201051344001093","219011344069620",22.68,0.50,0,299.37,345.96,5.0,2.9,0.000,318311.8,318311.8,20227,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625956,105036.00
02/04/2016 17:45,2,0.092,ALERT,212.83,301.77,59.970,1454625903,"201051344000900","219011344069620",18.43,0.00,0,299.37,340.85,1.8,0.0,0.000,323378.3,323378.3,15359,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625958,105037.00
02/04/2016 17:45,2,0.096,ALERT,213.29,301.17,59.975,1454625903,"201051344000648","219011344069620",32.24,-2.50,0,298.17,323.41,3.2,1.1,0.000,316467.5,316467.5,15507,0,0,0,L,1122011218,0,121.33,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454625960,105038.00
02/04/2016 17:45,2,0.000,ALERT,213.06,302.37,59.970,1454625903,"201051344000569","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,324918.8,324918.8,15313,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454625961,105039.00
02/04/2016 17:45,2,0.000,ALERT,212.83,302.07,59.944,1454625903,"201051344000983","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,317952.0,317952.0,15611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454625963,105040.00
02/04/2016 17:45,2,0.000,ALERT,213.29,302.07,59.991,1454625903,"201051344001158","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,312991.3,312991.3,15763,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1454625965,105041.00
02/04/2016 17:45,2,0.152,ACTIVE,213.51,302.37,59.970,1454625903,"201051344000576","219011344069620",16.14,-0.50,0,299.37,325.22,2.5,0.5,0.000,317936.9,317936.9,15385,0,0,0,L,1122011218,0,121.78,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454625966,105042.00
02/04/2016 17:45,2,0.029,ALERT,212.16,298.77,59.959,1454625903,"274151322000087","219011344069620",29.94,3.30,0,295.16,300.87,0.0,0.0,0.000,561559.8,561559.8,9286,0,0,0,L,1151911521,0,121.55,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1454625968,105043.00
02/04/2016 18:00,2,0.000,ALERT,213.29,301.77,59.975,1454626803,"201051344000645","219011344069620",0.00,-0.50,0,299.67,315.90,0.0,0.0,0.000,317194.2,317194.2,15473,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454626805,105044.00
02/04/2016 18:00,2,0.000,ALERT,211.70,298.77,59.986,1454626803,"274151322000085","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,589157.4,589157.4,9278,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1454626807,105045.00
02/04/2016 18:00,2,0.076,ALERT,213.51,301.77,60.007,1454626803,"201051344000633","219011344069620",29.00,-0.50,0,297.87,310.79,2.3,0.3,0.000,308950.2,308950.2,15764,0,0,0,L,1122011218,0,122.01,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454626809,105046.00
02/04/2016 18:00,2,0.000,ALERT,213.06,301.47,59.991,1454626803,"201051344000469","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,310342.1,310342.1,15741,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454626811,105047.00
02/04/2016 18:00,2,0.059,ALERT,211.93,299.97,60.012,1454626803,"201051344000646","219011344069620",26.58,0.00,0,297.87,337.24,1.5,0.0,0.000,314864.6,314864.6,20341,0,0,0,L,1122011218,0,122.01,121.33,0100,-3,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1454626813,105048.00
02/04/2016 18:00,2,0.041,ALERT,211.70,298.47,60.007,1454626803,"274151322000052","219011344069620",28.67,2.00,0,296.06,301.77,0.0,0.0,0.000,596699.3,596699.3,9474,0,0,0,L,1151911521,0,120.88,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1454626814,105049.00
02/04/2016 18:00,2,0.061,ALERT,212.16,300.27,60.007,1454626803,"201051344000585","219011344069620",29.74,0.00,0,297.87,336.34,1.9,0.0,0.000,319794.9,319794.9,20334,0,0,0,L,1122011218,0,121.55,121.55,0100,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1454626816,105050.00
02/04/2016 18:00,2,0.066,ALERT,211.93,300.27,59.981,1454626803,"201051344001230","219011344069620",29.34,0.00,0,298.47,335.74,2.0,0.0,0.000,318962.2,318962.2,20193,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1454626818,105051.00
02/04/2016 18:00,2,0.090,ALERT,212.61,300.87,60.012,1454626803,"201051344000582","219011344069620",19.10,-2.00,0,299.07,303.28,1.8,0.0,0.000,312825.1,312825.1,20310,0,0,0,L,1122011218,0,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454626820,105052.00
02/04/2016 18:00,2,0.102,ALERT,211.70,299.97,60.023,1454626803,"201051344000955","219011344069620",29.90,0.00,0,298.47,339.04,3.1,1.0,0.000,322639.0,322639.0,20299,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1454626822,105053.00
