ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 18:00,2,0.000,ALERT,211.70,298.17,60.002,1454626803,"274151322000094","219011344069620",0.00,2.50,0,296.66,414.19,0.0,0.0,0.000,480027.2,480027.2,9730,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,96,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1454626824,105054.00
02/04/2016 18:00,2,0.096,ALERT,212.83,302.37,59.981,1454626803,"201051344000579","219011344069620",29.90,0.00,0,300.57,305.38,2.9,0.9,0.000,323655.5,323655.5,15729,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1454626825,105055.00
02/04/2016 18:00,2,0.109,ALERT,211.93,300.27,60.002,1454626803,"201051344000890","219011344069620",30.06,0.50,0,298.77,303.58,3.3,1.3,0.000,320469.9,320469.9,20259,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1454626827,105056.00
02/04/2016 18:00,2,0.100,ALERT,212.38,299.97,59.954,1454626803,"201051344000438","219011344069620",29.84,0.00,0,298.47,336.94,3.0,1.0,0.000,322434.4,322434.4,20312,0,0,0,L,1122011218,0,122.46,121.33,0100,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1454626829,105057.00
02/04/2016 18:00,2,0.145,ALERT,212.16,299.07,60.018,1454626803,"201051344000417","219011344069620",19.24,-0.50,0,297.87,301.47,2.9,0.8,0.000,316319.1,316319.1,20419,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1454626831,105058.00
02/04/2016 18:00,2,0.000,ALERT,211.93,299.37,60.007,1454626803,"274151322000083","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,591004.1,591004.1,9466,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1454626833,105059.00
02/04/2016 18:00,2,0.018,ALERT,212.16,299.07,60.023,1454626803,"274151322000076","219011344069620",29.28,2.50,0,296.96,338.14,0.0,0.0,0.000,628209.6,628209.6,9512,0,0,0,L,1151911521,0,121.33,122.46,0100,0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1454626835,105060.00
02/04/2016 18:00,2,0.000,ALERT,212.83,302.37,59.986,1454626803,"201051344000868","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,308680.6,308680.6,15511,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1454626837,105061.00
02/04/2016 18:00,2,0.012,ALERT,211.93,300.27,59.986,1454626803,"274151322000095","219011344069620",27.89,2.00,0,297.57,302.07,0.0,0.0,0.000,621525.7,621525.7,9353,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1454626838,105062.00
02/04/2016 18:00,2,0.000,ALERT,212.61,301.77,60.034,1454626803,"201051344000988","219011344069620",0.00,-2.00,0,296.66,303.28,0.0,0.0,0.000,307745.0,307745.0,15758,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454626840,105063.00
02/04/2016 18:00,2,0.074,ALERT,211.93,299.67,59.981,1454626803,"201051344001025","219011344069620",19.32,-2.00,0,297.26,302.98,1.5,0.0,0.000,320313.1,320313.1,20314,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454626842,105064.00
02/04/2016 18:00,2,0.000,ALERT,213.06,302.37,59.991,1454626803,"201051344000458","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,317968.3,317968.3,15726,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454626844,105065.00
02/04/2016 18:00,2,0.000,ALERT,213.51,301.77,59.981,1454626803,"201051344000853","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,316237.8,316237.8,15429,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454626845,105066.00
02/04/2016 18:00,2,0.074,ALERT,212.61,300.27,59.975,1454626803,"201051344000685","219011344069620",29.58,0.50,0,298.17,338.14,2.3,0.3,0.000,322303.9,322303.9,20202,0,0,0,L,1122011218,0,122.68,121.33,0100,-4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1454626847,105067.00
02/04/2016 18:00,2,0.062,ALERT,212.61,299.97,60.012,1454626803,"201051344000917","219011344069620",29.30,0.50,0,296.66,324.92,1.9,0.0,0.000,320036.3,320036.3,20176,0,0,0,L,1122011218,0,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1454626849,105068.00
02/04/2016 18:00,2,0.059,ALERT,212.61,300.57,59.975,1454626803,"201051344001145","219011344069620",29.94,-0.50,0,298.77,325.52,1.8,0.0,0.000,324038.3,324038.3,20123,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1454626851,105069.00
02/04/2016 18:00,2,0.000,ALERT,212.38,299.97,60.012,1454626803,"201051344000651","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,316669.5,316669.5,20347,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454626853,105070.00
02/04/2016 18:00,2,0.000,ALERT,211.25,298.47,59.986,1454626803,"274151322000088","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,573952.0,573952.0,9242,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454626855,105071.00
02/04/2016 18:00,2,0.000,ALERT,212.38,298.47,59.981,1454626803,"274151322000068","219011344069620",0.00,3.30,0,295.76,414.79,0.0,0.0,0.000,480163.5,480163.5,9893,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,88,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1454626856,105072.00
02/04/2016 18:00,2,0.055,ALERT,211.93,300.27,59.975,1454626803,"201051344001135","219011344069620",29.78,-1.00,0,298.47,302.68,1.7,0.0,0.000,313103.5,313103.5,20340,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1454626858,105073.00
02/04/2016 18:00,2,0.090,ALERT,212.61,302.07,60.002,1454626803,"201051344000594","219011344069620",30.00,-0.50,0,299.67,337.84,2.8,0.7,0.000,319159.1,319159.1,15745,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1454626860,105074.00
02/04/2016 18:00,2,0.000,ALERT,212.38,299.97,60.007,1454626803,"201051344001203","219011344069620",0.00,-2.50,0,297.57,303.88,0.0,0.0,0.000,319538.9,319538.9,20312,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454626862,105075.00
02/04/2016 18:00,2,0.000,ALERT,211.48,299.67,59.944,1454626803,"274151322000054","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,586523.5,586523.5,9255,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454626864,105076.00
02/04/2016 18:00,2,0.072,ALERT,213.06,301.17,59.991,1454626803,"201051344000867","219011344069620",23.78,0.00,0,298.77,303.88,1.8,0.0,0.000,308147.2,308147.2,15737,0,0,0,L,1122011218,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454626865,105077.00
02/04/2016 18:00,2,0.135,ALERT,212.16,300.27,59.996,1454626803,"201051344001093","219011344069620",28.49,0.00,0,298.17,301.77,3.9,1.9,0.000,318312.3,318312.3,20229,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1454626867,105078.00
02/04/2016 18:00,2,0.004,ALERT,212.83,301.47,59.991,1454626803,"201051344000900","219011344069620",27.61,-1.00,0,299.67,303.58,0.1,0.0,0.000,323378.3,323378.3,15361,0,0,0,L,1122011218,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454626869,105079.00
02/04/2016 18:00,2,0.000,ALERT,213.06,300.87,59.975,1454626803,"201051344000648","219011344069620",0.00,-3.00,0,298.77,307.48,0.0,0.0,0.000,316467.6,316467.6,15509,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1454626871,105080.00
02/04/2016 18:00,2,0.000,ALERT,212.83,302.37,59.938,1454626803,"201051344000569","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,324918.8,324918.8,15315,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454626873,105081.00
02/04/2016 18:00,2,0.000,ALERT,212.83,302.07,59.991,1454626803,"201051344000983","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,317952.0,317952.0,15613,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454626874,105082.00
02/04/2016 18:00,2,0.000,ALERT,213.06,301.47,59.944,1454626803,"201051344001158","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,312991.3,312991.3,15765,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454626876,105083.00
02/04/2016 18:00,2,0.000,ALERT,213.29,302.07,60.028,1454626803,"201051344000576","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,317937.1,317937.1,15386,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454626878,105084.00
02/04/2016 18:00,2,0.000,ALERT,211.93,297.87,59.981,1454626803,"274151322000087","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,561559.8,561559.8,9288,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1454626880,105085.00
02/04/2016 18:15,2,0.000,ALERT,212.61,300.57,59.975,1454627703,"201051344000645","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,317194.2,317194.2,15475,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454627705,105086.00
02/04/2016 18:15,2,0.000,ALERT,211.03,297.87,59.959,1454627703,"274151322000085","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,589157.4,589157.4,9280,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454627707,105087.00
02/04/2016 18:15,2,0.000,ALERT,212.83,300.27,59.933,1454627703,"201051344000633","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,308950.2,308950.2,15766,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1454627709,105088.00
02/04/2016 18:15,2,0.000,ALERT,212.16,300.57,59.986,1454627703,"201051344000469","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,310342.1,310342.1,15743,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454627711,105089.00
02/04/2016 18:15,2,0.000,ALERT,211.03,298.47,59.907,1454627703,"201051344000646","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,314864.6,314864.6,20343,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1454627713,105090.00
02/04/2016 18:15,2,0.000,ALERT,210.80,298.17,59.996,1454627703,"274151322000052","219011344069620",0.00,1.00,0,296.06,302.37,0.0,0.0,0.000,596699.3,596699.3,9476,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1454627714,105091.00
02/04/2016 18:15,2,0.000,ALERT,211.48,299.07,59.949,1454627703,"201051344000585","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,319794.9,319794.9,20336,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1454627716,105092.00
02/04/2016 18:15,2,0.000,ALERT,211.25,298.77,59.907,1454627703,"201051344001230","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,318962.2,318962.2,20195,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1454627718,105093.00
02/04/2016 18:15,2,0.000,ALERT,211.93,299.67,60.007,1454627703,"201051344000582","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,312825.1,312825.1,20312,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1454627720,105094.00
02/04/2016 18:15,2,0.000,ALERT,211.03,298.77,59.996,1454627703,"201051344000955","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,322639.0,322639.0,20301,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1454627722,105095.00
02/04/2016 18:15,2,0.000,ALERT,211.03,297.26,59.986,1454627703,"274151322000094","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,480027.2,480027.2,9732,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454627724,105096.00
02/04/2016 18:15,2,0.000,ALERT,211.93,300.87,59.970,1454627703,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,323655.5,323655.5,15731,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1454627725,105097.00
02/04/2016 18:15,2,0.000,ALERT,211.03,298.77,59.991,1454627703,"201051344000890","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,320470.0,320470.0,20261,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1454627727,105098.00
02/04/2016 18:15,2,0.000,ALERT,211.48,298.77,60.002,1454627703,"201051344000438","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,322434.5,322434.5,20314,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1454627729,105099.00
02/04/2016 18:15,2,0.000,ALERT,211.48,298.17,59.954,1454627703,"201051344000417","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,316319.1,316319.1,20421,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1454627731,105100.00
02/04/2016 18:15,2,0.000,ALERT,211.03,297.87,59.996,1454627703,"274151322000083","219011344069620",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,591004.1,591004.1,9468,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454627733,105101.00
02/04/2016 18:15,2,0.000,ALERT,211.70,298.17,59.996,1454627703,"274151322000076","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,628209.6,628209.6,9514,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1454627734,105102.00
02/04/2016 18:15,2,0.000,ALERT,212.16,301.17,59.944,1454627703,"201051344000868","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,308680.6,308680.6,15513,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454627736,105103.00
02/04/2016 18:15,2,0.000,ALERT,211.03,299.07,59.991,1454627703,"274151322000095","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,621525.7,621525.7,9355,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454627738,105104.00
02/04/2016 18:15,2,0.000,ALERT,211.70,299.97,60.002,1454627703,"201051344000988","219011344069620",0.00,-2.00,0,296.06,303.28,0.0,0.0,0.000,307745.0,307745.0,15760,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454627740,105105.00
02/04/2016 18:15,2,0.000,ALERT,211.03,297.57,59.981,1454627703,"201051344001025","219011344069620",0.00,-2.50,0,296.66,302.98,0.0,0.0,0.000,320313.1,320313.1,20316,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1454627742,105106.00
02/04/2016 18:15,2,0.000,ALERT,211.93,300.57,59.975,1454627703,"201051344000458","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,317968.3,317968.3,15728,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454627744,105107.00
02/04/2016 18:15,2,0.000,ALERT,212.61,300.27,59.954,1454627703,"201051344000853","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,316237.8,316237.8,15431,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454627745,105108.00
02/04/2016 18:15,2,0.000,ALERT,211.48,298.47,59.965,1454627703,"201051344000685","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,322303.9,322303.9,20204,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1454627747,105109.00
02/04/2016 18:15,2,0.000,ALERT,211.48,298.17,59.996,1454627703,"201051344000917","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,320036.3,320036.3,20178,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1454627749,105110.00
02/04/2016 18:15,2,0.000,ALERT,211.48,298.77,59.981,1454627703,"201051344001145","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,324038.3,324038.3,20125,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1454627751,105111.00
02/04/2016 18:15,2,0.000,ALERT,211.03,297.87,59.975,1454627703,"201051344000651","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,316669.5,316669.5,20349,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454627753,105112.00
02/04/2016 18:15,2,0.000,ALERT,210.57,297.26,59.954,1454627703,"274151322000088","219011344069620",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,573952.0,573952.0,9244,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454627755,105113.00
02/04/2016 18:15,2,0.000,ALERT,211.48,297.26,60.007,1454627703,"274151322000068","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,480163.5,480163.5,9895,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454627756,105114.00
02/04/2016 18:15,2,0.000,ALERT,210.80,298.17,59.986,1454627703,"201051344001135","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,313103.5,313103.5,20342,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1454627758,105115.00
02/04/2016 18:15,2,0.000,ALERT,211.70,300.57,59.981,1454627703,"201051344000594","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,319159.1,319159.1,15747,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1454627760,105116.00
02/04/2016 18:15,2,0.000,ALERT,211.03,297.57,59.954,1454627703,"201051344001203","219011344069620",0.00,-3.00,0,296.96,303.58,0.0,0.0,0.000,319538.9,319538.9,20314,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454627762,105117.00
02/04/2016 18:15,2,0.000,ALERT,210.80,298.47,59.965,1454627703,"274151322000054","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,586523.5,586523.5,9257,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454627763,105118.00
02/04/2016 18:15,2,0.000,ALERT,212.16,299.67,59.981,1454627703,"201051344000867","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,308147.2,308147.2,15739,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1454627765,105119.00
02/04/2016 18:15,2,0.000,ALERT,211.03,298.47,59.986,1454627703,"201051344001093","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,318312.4,318312.4,20231,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1454627767,105120.00
02/04/2016 18:15,2,0.000,ALERT,211.25,299.37,59.970,1454627703,"201051344000900","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,323378.3,323378.3,15363,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1454627769,105121.00
02/04/2016 18:15,2,0.000,ALERT,211.70,298.77,59.965,1454627703,"201051344000648","219011344069620",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,316467.6,316467.6,15511,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454627771,105122.00
02/04/2016 18:15,2,0.000,ALERT,211.48,299.97,59.949,1454627703,"201051344000569","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,324918.8,324918.8,15317,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454627772,105123.00
02/04/2016 18:15,2,0.000,ALERT,211.48,299.67,59.970,1454627703,"201051344000983","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,317952.0,317952.0,15615,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454627774,105124.00
02/04/2016 18:15,2,0.000,ALERT,211.70,299.67,59.901,1454627703,"201051344001158","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,312991.3,312991.3,15767,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454627776,105125.00
02/04/2016 18:15,2,0.000,ALERT,211.93,299.97,59.944,1454627703,"201051344000576","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,317937.1,317937.1,15388,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454627778,105126.00
02/04/2016 18:15,2,0.000,ALERT,210.57,296.36,59.986,1454627703,"274151322000087","219011344069620",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,561559.8,561559.8,9290,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454627779,105127.00
02/04/2016 18:30,2,0.000,ALERT,211.48,298.47,60.002,1454628603,"201051344000645","219011344069620",0.00,-2.00,0,296.36,302.68,0.0,0.0,0.000,317194.2,317194.2,15477,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628605,105128.00
02/04/2016 18:30,2,0.000,ALERT,210.12,296.36,60.012,1454628603,"274151322000085","219011344069620",0.00,0.50,0,294.26,300.87,0.0,0.0,0.000,589157.4,589157.4,9282,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628607,105129.00
02/04/2016 18:30,2,0.000,ALERT,211.48,298.17,59.965,1454628603,"201051344000633","219011344069620",0.00,-2.00,0,294.86,302.07,0.0,0.0,0.000,308950.2,308950.2,15768,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454628609,105130.00
02/04/2016 18:30,2,0.000,ALERT,211.03,298.47,59.981,1454628603,"201051344000469","219011344069620",0.00,-3.50,0,295.76,302.07,0.0,0.0,0.000,310342.1,310342.1,15745,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628611,105131.00
02/04/2016 18:30,2,0.000,ALERT,210.57,297.57,60.007,1454628603,"201051344000646","219011344069620",0.00,-2.00,0,294.56,300.57,0.0,0.0,0.000,314864.6,314864.6,20345,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628613,105132.00
02/04/2016 18:30,2,0.000,ALERT,209.67,296.66,59.991,1454628603,"274151322000052","219011344069620",0.00,0.00,0,293.66,300.87,0.0,0.0,0.000,596699.3,596699.3,9478,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454628614,105133.00
02/04/2016 18:30,2,0.000,ALERT,210.80,297.57,60.002,1454628603,"201051344000585","219011344069620",0.00,-1.50,0,294.56,300.57,0.0,0.0,0.000,319794.9,319794.9,20338,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628616,105134.00
02/04/2016 18:30,2,0.000,ALERT,210.57,297.87,60.007,1454628603,"201051344001230","219011344069620",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,318962.2,318962.2,20197,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628618,105135.00
02/04/2016 18:30,2,0.000,ALERT,211.03,298.47,60.034,1454628603,"201051344000582","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,312825.1,312825.1,20314,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628620,105136.00
02/04/2016 18:30,2,0.000,ALERT,210.12,297.26,60.002,1454628603,"201051344000955","219011344069620",0.00,-2.00,0,294.86,300.57,0.0,0.0,0.000,322639.0,322639.0,20303,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454628621,105137.00
02/04/2016 18:30,2,0.000,ALERT,209.90,295.76,59.922,1454628603,"274151322000094","219011344069620",0.00,0.00,0,293.66,299.97,0.0,0.0,0.000,480027.2,480027.2,9734,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628623,105138.00
02/04/2016 18:30,2,0.000,ALERT,211.03,299.07,60.007,1454628603,"201051344000579","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,323655.5,323655.5,15733,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454628625,105139.00
02/04/2016 18:30,2,0.000,ALERT,210.57,297.87,60.007,1454628603,"201051344000890","219011344069620",0.00,-1.00,0,295.16,301.77,0.0,0.0,0.000,320470.0,320470.0,20263,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454628627,105140.00
02/04/2016 18:30,2,0.000,ALERT,210.80,297.26,59.986,1454628603,"201051344000438","219011344069620",0.00,-2.00,0,294.86,300.57,0.0,0.0,0.000,322434.5,322434.5,20316,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628629,105141.00
02/04/2016 18:30,2,0.000,ALERT,210.80,296.66,59.975,1454628603,"201051344000417","219011344069620",0.00,-2.00,0,294.26,299.97,0.0,0.0,0.000,316319.1,316319.1,20423,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628630,105142.00
02/04/2016 18:30,2,0.000,ALERT,210.12,296.96,59.996,1454628603,"274151322000083","219011344069620",0.00,0.00,0,294.26,300.87,0.0,0.0,0.000,591004.1,591004.1,9470,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628632,105143.00
02/04/2016 18:30,2,0.000,ALERT,210.57,295.76,60.007,1454628603,"274151322000076","219011344069620",0.00,0.00,0,294.26,301.17,0.0,0.0,0.000,628209.6,628209.6,9516,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628634,105144.00
02/04/2016 18:30,2,0.000,ALERT,211.03,299.37,59.986,1454628603,"201051344000868","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,308680.6,308680.6,15515,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628636,105145.00
02/04/2016 18:30,2,0.000,ALERT,211.03,298.47,59.970,1454628603,"274151322000095","219011344069620",0.00,0.00,0,295.16,301.77,0.0,0.0,0.000,621525.7,621525.7,9357,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628638,105146.00
02/04/2016 18:30,2,0.000,ALERT,210.80,298.47,59.986,1454628603,"201051344000988","219011344069620",0.00,-2.50,0,293.96,301.77,0.0,0.0,0.000,307745.0,307745.0,15762,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628640,105147.00
02/04/2016 18:30,2,0.000,ALERT,210.57,296.36,59.996,1454628603,"201051344001025","219011344069620",0.00,-3.00,0,294.26,300.87,0.0,0.0,0.000,320313.1,320313.1,20318,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454628641,105148.00
02/04/2016 18:30,2,0.000,ALERT,211.03,298.77,59.949,1454628603,"201051344000458","219011344069620",0.00,-1.50,0,296.36,302.98,0.0,0.0,0.000,317968.3,317968.3,15730,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628643,105149.00
02/04/2016 18:30,2,0.000,ALERT,211.70,298.77,59.965,1454628603,"201051344000853","219011344069620",0.00,-3.00,0,296.36,302.37,0.0,0.0,0.000,316237.8,316237.8,15433,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628645,105150.00
02/04/2016 18:30,2,0.000,ALERT,211.25,297.87,59.991,1454628603,"201051344000685","219011344069620",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,322303.9,322303.9,20206,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628647,105151.00
02/04/2016 18:30,2,0.000,ALERT,211.03,296.96,59.970,1454628603,"201051344000917","219011344069620",0.00,-1.00,0,293.66,299.97,0.0,0.0,0.000,320036.3,320036.3,20180,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628649,105152.00
02/04/2016 18:30,2,0.000,ALERT,211.03,297.57,59.954,1454628603,"201051344001145","219011344069620",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,324038.3,324038.3,20127,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628650,105153.00
02/04/2016 18:30,2,0.000,ALERT,211.03,297.26,59.949,1454628603,"201051344000651","219011344069620",0.00,-3.50,0,294.26,299.67,0.0,0.0,0.000,316669.5,316669.5,20351,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628652,105154.00
02/04/2016 18:30,2,0.000,ALERT,210.57,297.57,59.986,1454628603,"274151322000088","219011344069620",0.00,2.00,0,293.66,300.27,0.0,0.0,0.000,573952.0,573952.0,9246,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628654,105155.00
02/04/2016 18:30,2,0.000,ALERT,211.70,296.96,59.938,1454628603,"274151322000068","219011344069620",0.00,1.00,0,293.36,299.67,0.0,0.0,0.000,480163.5,480163.5,9897,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628656,105156.00
02/04/2016 18:30,2,0.000,ALERT,210.80,297.57,59.986,1454628603,"201051344001135","219011344069620",0.00,-2.50,0,294.86,300.57,0.0,0.0,0.000,313103.5,313103.5,20344,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628658,105157.00
02/04/2016 18:30,2,0.000,ALERT,211.03,299.37,59.965,1454628603,"201051344000594","219011344069620",0.00,-2.00,0,296.06,302.37,0.0,0.0,0.000,319159.1,319159.1,15749,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628659,105158.00
02/04/2016 18:30,2,0.000,ALERT,211.03,297.26,59.981,1454628603,"201051344001203","219011344069620",0.00,-3.00,0,294.56,301.77,0.0,0.0,0.000,319538.9,319538.9,20316,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628661,105159.00
02/04/2016 18:30,2,0.000,ALERT,210.80,298.17,59.991,1454628603,"274151322000054","219011344069620",0.00,2.00,0,293.96,300.87,0.0,0.0,0.000,586523.5,586523.5,9259,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628663,105160.00
02/04/2016 18:30,2,0.000,ALERT,211.70,298.47,59.986,1454628603,"201051344000867","219011344069620",0.00,-1.00,0,295.76,302.37,0.0,0.0,0.000,308147.2,308147.2,15741,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454628665,105161.00
02/04/2016 18:30,2,0.000,ALERT,211.03,297.57,59.981,1454628603,"201051344001093","219011344069620",0.00,-1.50,0,294.56,299.97,0.0,0.0,0.000,318312.4,318312.4,20233,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628667,105162.00
02/04/2016 18:30,2,0.000,ALERT,211.03,299.07,59.959,1454628603,"201051344000900","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,323378.3,323378.3,15365,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454628668,105163.00
02/04/2016 18:30,2,0.000,ALERT,211.48,298.17,59.986,1454628603,"201051344000648","219011344069620",0.00,-3.50,0,295.46,302.37,0.0,0.0,0.000,316467.6,316467.6,15513,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628670,105164.00
02/04/2016 18:30,2,0.000,ALERT,211.25,299.67,59.975,1454628603,"201051344000569","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,324918.8,324918.8,15319,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628672,105165.00
02/04/2016 18:30,2,0.000,ALERT,211.03,299.07,59.975,1454628603,"201051344000983","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,317952.0,317952.0,15617,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628674,105166.00
02/04/2016 18:30,2,0.000,ALERT,211.25,298.77,59.986,1454628603,"201051344001158","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,312991.3,312991.3,15769,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628676,105167.00
02/04/2016 18:30,2,0.000,ALERT,211.93,299.67,59.996,1454628603,"201051344000576","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,317937.1,317937.1,15390,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454628677,105168.00
02/04/2016 18:30,2,0.000,ALERT,210.80,296.96,59.986,1454628603,"274151322000087","219011344069620",0.00,2.00,0,292.76,299.67,0.0,0.0,0.000,561559.8,561559.8,9292,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454628679,105169.00
02/04/2016 18:45,2,0.000,ALERT,211.70,299.37,60.007,1454629504,"201051344000645","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,317194.2,317194.2,15479,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629506,105170.00
02/04/2016 18:45,2,0.000,ALERT,211.03,297.26,59.944,1454629504,"274151322000085","219011344069620",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,589157.4,589157.4,9284,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629508,105171.00
02/04/2016 18:45,2,0.000,ALERT,211.93,298.77,59.944,1454629504,"201051344000633","219011344069620",0.00,-2.50,0,294.56,300.57,0.0,0.0,0.000,308950.2,308950.2,15770,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629510,105172.00
02/04/2016 18:45,2,0.000,ALERT,211.48,299.07,59.959,1454629504,"201051344000469","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,310342.1,310342.1,15747,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629511,105173.00
02/04/2016 18:45,2,0.000,ALERT,210.57,297.87,59.981,1454629504,"201051344000646","219011344069620",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,314864.6,314864.6,20347,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629513,105174.00
02/04/2016 18:45,2,0.000,ALERT,210.57,298.17,60.007,1454629504,"274151322000052","219011344069620",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,596699.3,596699.3,9480,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629515,105175.00
02/04/2016 18:45,2,0.000,ALERT,211.25,298.17,60.002,1454629504,"201051344000585","219011344069620",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,319794.9,319794.9,20340,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454629517,105176.00
02/04/2016 18:45,2,0.000,ALERT,211.03,298.17,59.996,1454629504,"201051344001230","219011344069620",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,318962.2,318962.2,20199,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454629519,105177.00
02/04/2016 18:45,2,0.000,ALERT,211.48,299.07,59.975,1454629504,"201051344000582","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,312825.1,312825.1,20316,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454629520,105178.00
02/04/2016 18:45,2,0.000,ALERT,210.57,297.57,59.986,1454629504,"201051344000955","219011344069620",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,322639.0,322639.0,20305,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629522,105179.00
02/04/2016 18:45,2,0.000,ALERT,210.80,296.66,59.991,1454629504,"274151322000094","219011344069620",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,480027.2,480027.2,9736,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629524,105180.00
02/04/2016 18:45,2,0.000,ALERT,211.48,299.97,60.018,1454629504,"201051344000579","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,323655.5,323655.5,15735,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629526,105181.00
02/04/2016 18:45,2,0.000,ALERT,210.80,298.47,59.996,1454629504,"201051344000890","219011344069620",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,320470.0,320470.0,20265,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629528,105182.00
02/04/2016 18:45,2,0.000,ALERT,211.03,297.87,59.970,1454629504,"201051344000438","219011344069620",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,322434.5,322434.5,20318,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629529,105183.00
02/04/2016 18:45,2,0.000,ALERT,211.25,297.57,59.996,1454629504,"201051344000417","219011344069620",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,316319.1,316319.1,20425,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629531,105184.00
02/04/2016 18:45,2,0.000,ALERT,211.03,297.87,59.975,1454629504,"274151322000083","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,591004.1,591004.1,9472,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629533,105185.00
02/04/2016 18:45,2,0.000,ALERT,211.48,296.96,59.970,1454629504,"274151322000076","219011344069620",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,628209.6,628209.6,9518,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629535,105186.00
02/04/2016 18:45,2,0.000,ALERT,211.25,299.97,60.002,1454629504,"201051344000868","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,308680.6,308680.6,15517,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629537,105187.00
02/04/2016 18:45,2,0.000,ALERT,210.80,298.17,60.007,1454629504,"274151322000095","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,621525.7,621525.7,9359,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629539,105188.00
02/04/2016 18:45,2,0.000,ALERT,211.03,299.37,60.039,1454629504,"201051344000988","219011344069620",0.00,-2.50,0,294.56,300.57,0.0,0.0,0.000,307745.0,307745.0,15764,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629540,105189.00
02/04/2016 18:45,2,0.000,ALERT,210.80,297.26,60.012,1454629504,"201051344001025","219011344069620",0.00,-3.50,0,294.56,299.97,0.0,0.0,0.000,320313.1,320313.1,20320,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629542,105190.00
02/04/2016 18:45,2,0.000,ALERT,211.25,299.37,59.965,1454629504,"201051344000458","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,317968.3,317968.3,15732,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454629544,105191.00
02/04/2016 18:45,2,0.000,ALERT,211.93,299.07,60.028,1454629504,"201051344000853","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,316237.8,316237.8,15435,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629546,105192.00
02/04/2016 18:45,2,0.000,ALERT,211.48,298.17,59.991,1454629504,"201051344000685","219011344069620",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,322303.9,322303.9,20208,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629547,105193.00
02/04/2016 18:45,2,0.000,ALERT,211.03,297.57,60.039,1454629504,"201051344000917","219011344069620",0.00,-1.50,0,293.96,299.07,0.0,0.0,0.000,320036.3,320036.3,20182,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629549,105194.00
02/04/2016 18:45,2,0.000,ALERT,211.25,298.47,60.012,1454629504,"201051344001145","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,324038.3,324038.3,20129,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454629551,105195.00
02/04/2016 18:45,2,0.000,ALERT,211.03,297.57,60.002,1454629504,"201051344000651","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,316669.5,316669.5,20353,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629553,105196.00
02/04/2016 18:45,2,0.000,ALERT,210.57,296.66,59.991,1454629504,"274151322000088","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,573952.0,573952.0,9248,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629555,105197.00
02/04/2016 18:45,2,0.000,ALERT,211.25,296.96,60.065,1454629504,"274151322000068","219011344069620",0.00,0.50,0,295.46,298.77,0.0,0.0,0.000,480163.5,480163.5,9899,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629556,105198.00
