ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 18:45,2,0.000,ALERT,210.80,298.17,60.023,1454629504,"201051344001135","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,313103.5,313103.5,20346,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454629558,105199.00
02/04/2016 18:45,2,0.000,ALERT,211.03,299.67,59.970,1454629504,"201051344000594","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,319159.1,319159.1,15751,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629560,105200.00
02/04/2016 18:45,2,0.000,ALERT,211.03,297.87,60.018,1454629504,"201051344001203","219011344069620",0.00,-3.50,0,294.86,301.17,0.0,0.0,0.000,319538.9,319538.9,20318,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629562,105201.00
02/04/2016 18:45,2,0.000,ALERT,210.80,297.87,60.002,1454629504,"274151322000054","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,586523.5,586523.5,9261,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629564,105202.00
02/04/2016 18:45,2,0.000,ALERT,211.48,298.77,59.986,1454629504,"201051344000867","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,308147.2,308147.2,15743,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629565,105203.00
02/04/2016 18:45,2,0.000,ALERT,211.03,297.87,60.018,1454629504,"201051344001093","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,318312.4,318312.4,20235,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629567,105204.00
02/04/2016 18:45,2,0.000,ALERT,211.25,299.67,60.023,1454629504,"201051344000900","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,323378.3,323378.3,15367,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629569,105205.00
02/04/2016 18:45,2,0.000,ALERT,211.70,298.77,60.023,1454629504,"201051344000648","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,316467.6,316467.6,15515,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629571,105206.00
02/04/2016 18:45,2,0.000,ALERT,211.48,299.97,59.975,1454629504,"201051344000569","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,324918.8,324918.8,15321,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629573,105207.00
02/04/2016 18:45,2,0.000,ALERT,211.48,299.67,59.970,1454629504,"201051344000983","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,317952.0,317952.0,15619,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454629574,105208.00
02/04/2016 18:45,2,0.000,ALERT,211.48,299.37,60.028,1454629504,"201051344001158","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,312991.3,312991.3,15771,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629576,105209.00
02/04/2016 18:45,2,0.000,ALERT,211.93,299.97,59.996,1454629504,"201051344000576","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,317937.1,317937.1,15392,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454629578,105210.00
02/04/2016 18:45,2,0.000,ALERT,210.80,296.66,59.975,1454629504,"274151322000087","219011344069620",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,561559.8,561559.8,9294,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454629580,105211.00
02/04/2016 19:00,2,0.000,ALERT,211.93,299.37,59.970,1454630404,"201051344000645","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,317194.2,317194.2,15481,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454630406,105212.00
02/04/2016 19:00,2,0.000,ALERT,211.70,298.47,59.986,1454630404,"274151322000085","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,589157.4,589157.4,9286,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630407,105213.00
02/04/2016 19:00,2,0.000,ALERT,212.16,299.07,59.949,1454630404,"201051344000633","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,308950.2,308950.2,15772,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630409,105214.00
02/04/2016 19:00,2,0.000,ALERT,211.70,299.37,59.991,1454630404,"201051344000469","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,310342.1,310342.1,15749,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630411,105215.00
02/04/2016 19:00,2,0.000,ALERT,211.48,298.77,59.996,1454630404,"201051344000646","219011344069620",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,314864.6,314864.6,20349,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630413,105216.00
02/04/2016 19:00,2,0.000,ALERT,211.25,299.07,59.991,1454630404,"274151322000052","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,596699.3,596699.3,9482,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630414,105217.00
02/04/2016 19:00,2,0.000,ALERT,211.48,298.77,59.954,1454630404,"201051344000585","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,319794.9,319794.9,20342,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630416,105218.00
02/04/2016 19:00,2,0.000,ALERT,211.25,298.47,60.007,1454630404,"201051344001230","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,318962.2,318962.2,20201,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630418,105219.00
02/04/2016 19:00,2,0.000,ALERT,211.93,299.67,59.965,1454630404,"201051344000582","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,312825.1,312825.1,20318,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630420,105220.00
02/04/2016 19:00,2,0.000,ALERT,211.03,298.77,59.996,1454630404,"201051344000955","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,322639.0,322639.0,20307,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630422,105221.00
02/04/2016 19:00,2,0.000,ALERT,211.25,297.57,59.996,1454630404,"274151322000094","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,480027.2,480027.2,9738,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454630423,105222.00
02/04/2016 19:00,2,0.000,ALERT,211.70,300.27,59.986,1454630404,"201051344000579","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,323655.5,323655.5,15737,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630425,105223.00
02/04/2016 19:00,2,0.000,ALERT,211.25,298.77,59.986,1454630404,"201051344000890","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,320470.0,320470.0,20267,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630427,105224.00
02/04/2016 19:00,2,0.000,ALERT,211.48,298.47,59.949,1454630404,"201051344000438","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,322434.5,322434.5,20320,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630429,105225.00
02/04/2016 19:00,2,0.000,ALERT,211.93,298.17,59.949,1454630404,"201051344000417","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,316319.1,316319.1,20427,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630431,105226.00
02/04/2016 19:00,2,0.000,ALERT,211.48,298.47,59.959,1454630404,"274151322000083","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,591004.1,591004.1,9474,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630433,105227.00
02/04/2016 19:00,2,0.000,ALERT,211.93,298.77,59.986,1454630404,"274151322000076","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,628209.6,628209.6,9520,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630435,105228.00
02/04/2016 19:00,2,0.000,ALERT,211.70,300.87,59.981,1454630404,"201051344000868","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,308680.6,308680.6,15519,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454630436,105229.00
02/04/2016 19:00,2,0.000,ALERT,211.25,298.47,59.954,1454630404,"274151322000095","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,621525.7,621525.7,9361,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630438,105230.00
02/04/2016 19:00,2,0.000,ALERT,211.48,299.37,59.996,1454630404,"201051344000988","219011344069620",0.00,-2.50,0,294.86,300.87,0.0,0.0,0.000,307745.0,307745.0,15766,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630440,105231.00
02/04/2016 19:00,2,0.000,ALERT,211.03,297.87,59.996,1454630404,"201051344001025","219011344069620",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,320313.1,320313.1,20322,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630442,105232.00
02/04/2016 19:00,2,0.000,ALERT,211.48,299.37,59.965,1454630404,"201051344000458","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,317968.3,317968.3,15734,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630444,105233.00
02/04/2016 19:00,2,0.000,ALERT,212.16,299.37,59.986,1454630404,"201051344000853","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,316237.8,316237.8,15437,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630445,105234.00
02/04/2016 19:00,2,0.000,ALERT,211.48,298.47,60.028,1454630404,"201051344000685","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,322303.9,322303.9,20210,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454630447,105235.00
02/04/2016 19:00,2,0.000,ALERT,211.48,298.17,59.965,1454630404,"201051344000917","219011344069620",0.00,-1.50,0,294.56,299.67,0.0,0.0,0.000,320036.3,320036.3,20184,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630449,105236.00
02/04/2016 19:00,2,0.000,ALERT,211.48,298.77,59.933,1454630404,"201051344001145","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,324038.3,324038.3,20131,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630451,105237.00
02/04/2016 19:00,2,0.000,ALERT,211.48,297.87,59.991,1454630404,"201051344000651","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,316669.5,316669.5,20355,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630452,105238.00
02/04/2016 19:00,2,0.000,ALERT,210.80,297.87,59.975,1454630404,"274151322000088","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,573952.0,573952.0,9250,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630454,105239.00
02/04/2016 19:00,2,0.000,ALERT,211.93,297.26,59.959,1454630404,"274151322000068","219011344069620",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,480163.5,480163.5,9901,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630456,105240.00
02/04/2016 19:00,2,0.000,ALERT,211.03,298.77,59.944,1454630404,"201051344001135","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,313103.5,313103.5,20348,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630458,105241.00
02/04/2016 19:00,2,0.000,ALERT,211.48,299.97,59.981,1454630404,"201051344000594","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,319159.1,319159.1,15753,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454630460,105242.00
02/04/2016 19:00,2,0.000,ALERT,211.48,298.17,60.007,1454630404,"201051344001203","219011344069620",0.00,-3.50,0,295.46,301.77,0.0,0.0,0.000,319538.9,319538.9,20320,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630462,105243.00
02/04/2016 19:00,2,0.000,ALERT,211.03,298.47,59.949,1454630404,"274151322000054","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,586523.5,586523.5,9263,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630463,105244.00
02/04/2016 19:00,2,0.000,ALERT,212.16,299.37,59.959,1454630404,"201051344000867","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,308147.2,308147.2,15745,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454630465,105245.00
02/04/2016 19:00,2,0.000,ALERT,211.25,298.47,59.996,1454630404,"201051344001093","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,318312.4,318312.4,20237,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630467,105246.00
02/04/2016 19:00,2,0.000,ALERT,211.70,299.67,60.002,1454630404,"201051344000900","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,323378.3,323378.3,15369,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454630469,105247.00
02/04/2016 19:00,2,0.000,ALERT,211.93,299.07,60.028,1454630404,"201051344000648","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,316467.6,316467.6,15517,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454630471,105248.00
02/04/2016 19:00,2,0.000,ALERT,211.93,299.97,59.986,1454630404,"201051344000569","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,324918.8,324918.8,15323,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454630472,105249.00
02/04/2016 19:00,2,0.000,ALERT,211.70,299.67,59.907,1454630404,"201051344000983","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,317952.0,317952.0,15621,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454630474,105250.00
02/04/2016 19:00,2,0.000,ALERT,211.93,299.67,60.034,1454630404,"201051344001158","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,312991.3,312991.3,15773,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630476,105251.00
02/04/2016 19:00,2,0.000,ALERT,212.16,300.27,59.981,1454630404,"201051344000576","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,317937.1,317937.1,15394,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454630478,105252.00
02/04/2016 19:00,2,0.000,ALERT,211.48,297.26,59.949,1454630404,"274151322000087","219011344069620",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,561559.8,561559.8,9296,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454630480,105253.00
02/04/2016 19:15,2,0.000,ALERT,212.16,299.37,60.023,1454631305,"201051344000645","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,317194.2,317194.2,15483,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631307,105254.00
02/04/2016 19:15,2,0.000,ALERT,211.48,298.47,59.996,1454631305,"274151322000085","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,589157.4,589157.4,9288,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631308,105255.00
02/04/2016 19:15,2,0.000,ALERT,212.38,299.37,59.975,1454631305,"201051344000633","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,308950.2,308950.2,15774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631310,105256.00
02/04/2016 19:15,2,0.000,ALERT,211.70,299.37,59.986,1454631305,"201051344000469","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,310342.1,310342.1,15751,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631312,105257.00
02/04/2016 19:15,2,0.000,ALERT,211.03,298.77,59.970,1454631305,"201051344000646","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,314864.6,314864.6,20351,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631314,105258.00
02/04/2016 19:15,2,0.000,ALERT,211.25,299.37,59.975,1454631305,"274151322000052","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,596699.3,596699.3,9484,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631316,105259.00
02/04/2016 19:15,2,0.000,ALERT,211.70,299.07,59.981,1454631305,"201051344000585","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,319794.9,319794.9,20344,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454631317,105260.00
02/04/2016 19:15,2,0.000,ALERT,211.48,299.07,60.002,1454631305,"201051344001230","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,318962.2,318962.2,20203,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631319,105261.00
02/04/2016 19:15,2,0.000,ALERT,211.93,299.67,59.986,1454631305,"201051344000582","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,312825.1,312825.1,20320,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454631321,105262.00
02/04/2016 19:15,2,0.000,ALERT,211.03,298.77,59.996,1454631305,"201051344000955","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,322639.0,322639.0,20309,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631323,105263.00
02/04/2016 19:15,2,0.000,ALERT,211.70,298.17,59.996,1454631305,"274151322000094","219011344069620",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,480027.2,480027.2,9740,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631324,105264.00
02/04/2016 19:15,2,0.000,ALERT,211.70,300.27,59.954,1454631305,"201051344000579","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,323655.5,323655.5,15739,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631326,105265.00
02/04/2016 19:15,2,0.000,ALERT,211.25,299.07,59.991,1454631305,"201051344000890","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,320470.0,320470.0,20269,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631328,105266.00
02/04/2016 19:15,2,0.000,ALERT,211.70,299.07,60.034,1454631305,"201051344000438","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,322434.5,322434.5,20322,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454631330,105267.00
02/04/2016 19:15,2,0.000,ALERT,211.93,298.47,59.959,1454631305,"201051344000417","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,316319.1,316319.1,20429,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631332,105268.00
02/04/2016 19:15,2,0.000,ALERT,211.48,299.67,59.954,1454631305,"274151322000083","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,591004.1,591004.1,9476,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631333,105269.00
02/04/2016 19:15,2,0.000,ALERT,212.38,298.17,59.996,1454631305,"274151322000076","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,628209.6,628209.6,9522,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454631335,105270.00
02/04/2016 19:15,2,0.000,ALERT,211.70,300.27,59.986,1454631305,"201051344000868","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,308680.6,308680.6,15521,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631337,105271.00
02/04/2016 19:15,2,0.000,ALERT,211.48,299.37,59.944,1454631305,"274151322000095","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,621525.7,621525.7,9363,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631339,105272.00
02/04/2016 19:15,2,0.000,ALERT,211.48,299.37,59.981,1454631305,"201051344000988","219011344069620",0.00,-3.00,0,294.86,301.17,0.0,0.0,0.000,307745.0,307745.0,15768,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631341,105273.00
02/04/2016 19:15,2,0.000,ALERT,211.48,298.17,59.991,1454631305,"201051344001025","219011344069620",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,320313.1,320313.1,20324,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631343,105274.00
02/04/2016 19:15,2,0.000,ALERT,211.70,299.97,59.981,1454631305,"201051344000458","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,317968.3,317968.3,15736,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631344,105275.00
02/04/2016 19:15,2,0.000,ALERT,212.38,299.97,59.954,1454631305,"201051344000853","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,316237.8,316237.8,15439,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631346,105276.00
02/04/2016 19:15,2,0.000,ALERT,211.93,298.77,59.959,1454631305,"201051344000685","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,322303.9,322303.9,20212,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631348,105277.00
02/04/2016 19:15,2,0.000,ALERT,211.93,298.47,59.938,1454631305,"201051344000917","219011344069620",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,320036.3,320036.3,20186,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454631350,105278.00
02/04/2016 19:15,2,0.000,ALERT,211.70,299.07,59.986,1454631305,"201051344001145","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,324038.3,324038.3,20133,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631352,105279.00
02/04/2016 19:15,2,0.000,ALERT,211.48,297.87,59.975,1454631305,"201051344000651","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,316669.5,316669.5,20357,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631353,105280.00
02/04/2016 19:15,2,0.000,ALERT,211.03,298.47,59.917,1454631305,"274151322000088","219011344069620",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,573952.0,573952.0,9252,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631355,105281.00
02/04/2016 19:15,2,0.000,ALERT,212.16,297.57,59.970,1454631305,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.07,0.0,0.0,0.000,480163.5,480163.5,9903,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631357,105282.00
02/04/2016 19:15,2,0.000,ALERT,211.25,298.77,59.986,1454631305,"201051344001135","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,313103.5,313103.5,20350,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631359,105283.00
02/04/2016 19:15,2,0.000,ALERT,211.48,300.27,59.965,1454631305,"201051344000594","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,319159.1,319159.1,15755,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631361,105284.00
02/04/2016 19:15,2,0.000,ALERT,211.48,298.17,59.981,1454631305,"201051344001203","219011344069620",0.00,-3.50,0,296.36,302.07,0.0,0.0,0.000,319538.9,319538.9,20322,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631362,105285.00
02/04/2016 19:15,2,0.000,ALERT,211.48,298.17,59.933,1454631305,"274151322000054","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,586523.5,586523.5,9265,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631364,105286.00
02/04/2016 19:15,2,0.000,ALERT,211.93,299.07,59.928,1454631305,"201051344000867","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,308147.2,308147.2,15747,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631366,105287.00
02/04/2016 19:15,2,0.000,ALERT,211.48,298.47,59.938,1454631305,"201051344001093","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,318312.4,318312.4,20239,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631368,105288.00
02/04/2016 19:15,2,0.000,ALERT,211.70,299.67,59.970,1454631305,"201051344000900","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,323378.3,323378.3,15371,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631370,105289.00
02/04/2016 19:15,2,0.000,ALERT,211.93,298.77,59.933,1454631305,"201051344000648","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,316467.6,316467.6,15519,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631372,105290.00
02/04/2016 19:15,2,0.000,ALERT,211.70,299.97,60.018,1454631305,"201051344000569","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,324918.8,324918.8,15325,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631373,105291.00
02/04/2016 19:15,2,0.000,ALERT,211.70,299.67,59.970,1454631305,"201051344000983","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,317952.0,317952.0,15623,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631375,105292.00
02/04/2016 19:15,2,0.000,ALERT,211.93,299.67,59.981,1454631305,"201051344001158","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,312991.3,312991.3,15775,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631377,105293.00
02/04/2016 19:15,2,0.000,ALERT,212.16,300.27,59.981,1454631305,"201051344000576","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,317937.1,317937.1,15396,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631379,105294.00
02/04/2016 19:15,2,0.000,ALERT,211.70,297.87,59.975,1454631305,"274151322000087","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,561559.8,561559.8,9298,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454631381,105295.00
02/04/2016 19:30,2,0.000,ALERT,211.93,299.07,59.981,1454632203,"201051344000645","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,317194.2,317194.2,15485,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632205,105296.00
02/04/2016 19:30,2,0.000,ALERT,211.25,297.57,59.970,1454632203,"274151322000085","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,589157.4,589157.4,9290,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632207,105297.00
02/04/2016 19:30,2,0.000,ALERT,212.16,298.77,59.933,1454632203,"201051344000633","219011344069620",0.00,-3.00,0,295.46,301.17,0.0,0.0,0.000,308950.2,308950.2,15776,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632209,105298.00
02/04/2016 19:30,2,0.000,ALERT,211.70,299.37,59.986,1454632203,"201051344000469","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,310342.1,310342.1,15753,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632210,105299.00
02/04/2016 19:30,2,0.000,ALERT,211.03,298.47,60.002,1454632203,"201051344000646","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,314864.6,314864.6,20353,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454632212,105300.00
02/04/2016 19:30,2,0.000,ALERT,211.03,298.17,59.944,1454632203,"274151322000052","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,596699.3,596699.3,9486,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632214,105301.00
02/04/2016 19:30,2,0.000,ALERT,211.48,298.77,59.970,1454632203,"201051344000585","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,319794.9,319794.9,20346,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632216,105302.00
02/04/2016 19:30,2,0.000,ALERT,211.25,299.07,59.944,1454632203,"201051344001230","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,318962.2,318962.2,20205,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454632218,105303.00
02/04/2016 19:30,2,0.000,ALERT,211.70,299.37,59.912,1454632203,"201051344000582","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,312825.1,312825.1,20322,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632219,105304.00
02/04/2016 19:30,2,0.000,ALERT,210.80,298.47,59.928,1454632203,"201051344000955","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,322639.0,322639.0,20311,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632221,105305.00
02/04/2016 19:30,2,0.000,ALERT,211.25,296.96,59.922,1454632203,"274151322000094","219011344069620",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,480027.2,480027.2,9742,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632223,105306.00
02/04/2016 19:30,2,0.000,ALERT,211.48,299.67,59.970,1454632203,"201051344000579","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,323655.5,323655.5,15741,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454632225,105307.00
02/04/2016 19:30,2,0.000,ALERT,211.25,299.07,59.949,1454632203,"201051344000890","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,320470.0,320470.0,20271,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632227,105308.00
02/04/2016 19:30,2,0.000,ALERT,211.25,298.47,59.965,1454632203,"201051344000438","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,322434.5,322434.5,20324,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632229,105309.00
02/04/2016 19:30,2,0.000,ALERT,211.48,298.17,59.970,1454632203,"201051344000417","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,316319.1,316319.1,20431,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632230,105310.00
02/04/2016 19:30,2,0.000,ALERT,211.48,298.17,59.959,1454632203,"274151322000083","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,591004.1,591004.1,9478,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632232,105311.00
02/04/2016 19:30,2,0.000,ALERT,211.93,297.57,59.954,1454632203,"274151322000076","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,628209.6,628209.6,9524,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632234,105312.00
02/04/2016 19:30,2,0.000,ALERT,211.48,299.97,59.954,1454632203,"201051344000868","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,308680.6,308680.6,15523,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632236,105313.00
02/04/2016 19:30,2,0.000,ALERT,211.25,299.07,59.996,1454632203,"274151322000095","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,621525.7,621525.7,9365,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632238,105314.00
02/04/2016 19:30,2,0.000,ALERT,211.25,298.77,59.938,1454632203,"201051344000988","219011344069620",0.00,-3.00,0,295.16,301.47,0.0,0.0,0.000,307745.0,307745.0,15770,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632240,105315.00
02/04/2016 19:30,2,0.000,ALERT,211.25,297.87,59.949,1454632203,"201051344001025","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,320313.1,320313.1,20326,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632241,105316.00
02/04/2016 19:30,2,0.000,ALERT,211.25,299.37,59.875,1454632203,"201051344000458","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,317968.3,317968.3,15738,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454632243,105317.00
02/04/2016 19:30,2,0.000,ALERT,211.93,298.77,59.970,1454632203,"201051344000853","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,316237.8,316237.8,15441,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632245,105318.00
02/04/2016 19:30,2,0.000,ALERT,211.48,298.47,59.965,1454632203,"201051344000685","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,322303.9,322303.9,20214,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632247,105319.00
02/04/2016 19:30,2,0.000,ALERT,211.48,298.17,59.959,1454632203,"201051344000917","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,320036.3,320036.3,20188,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454632249,105320.00
02/04/2016 19:30,2,0.000,ALERT,211.70,298.77,59.949,1454632203,"201051344001145","219011344069620",0.00,-3.00,0,296.36,301.77,0.0,0.0,0.000,324038.3,324038.3,20135,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632250,105321.00
02/04/2016 19:30,2,0.000,ALERT,211.25,297.87,59.933,1454632203,"201051344000651","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,316669.5,316669.5,20359,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454632252,105322.00
02/04/2016 19:30,2,0.000,ALERT,211.03,297.57,59.928,1454632203,"274151322000088","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,573952.0,573952.0,9254,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632254,105323.00
02/04/2016 19:30,2,0.000,ALERT,212.16,297.57,59.928,1454632203,"274151322000068","219011344069620",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,480163.5,480163.5,9905,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632256,105324.00
02/04/2016 19:30,2,0.000,ALERT,211.03,298.47,59.949,1454632203,"201051344001135","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,313103.5,313103.5,20352,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632258,105325.00
02/04/2016 19:30,2,0.000,ALERT,211.25,299.67,59.970,1454632203,"201051344000594","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,319159.1,319159.1,15757,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632259,105326.00
02/04/2016 19:30,2,0.000,ALERT,211.25,298.17,59.975,1454632203,"201051344001203","219011344069620",0.00,-3.50,0,296.06,302.37,0.0,0.0,0.000,319538.9,319538.9,20324,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454632261,105327.00
02/04/2016 19:30,2,0.000,ALERT,211.03,298.47,59.970,1454632203,"274151322000054","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,586523.5,586523.5,9267,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632263,105328.00
02/04/2016 19:30,2,0.000,ALERT,211.93,299.07,59.996,1454632203,"201051344000867","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,308147.2,308147.2,15749,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632265,105329.00
02/04/2016 19:30,2,0.000,ALERT,211.25,298.47,59.938,1454632203,"201051344001093","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,318312.4,318312.4,20241,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632267,105330.00
02/04/2016 19:30,2,0.000,ALERT,211.48,299.37,60.012,1454632203,"201051344000900","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,323378.3,323378.3,15373,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632268,105331.00
02/04/2016 19:30,2,0.000,ALERT,211.93,298.77,59.928,1454632203,"201051344000648","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,316467.6,316467.6,15521,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632270,105332.00
02/04/2016 19:30,2,0.000,ALERT,211.70,299.97,59.975,1454632203,"201051344000569","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,324918.8,324918.8,15327,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632272,105333.00
02/04/2016 19:30,2,0.000,ALERT,211.48,299.67,59.959,1454632203,"201051344000983","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,317952.0,317952.0,15625,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454632274,105334.00
02/04/2016 19:30,2,0.000,ALERT,211.70,299.37,59.991,1454632203,"201051344001158","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,312991.3,312991.3,15777,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632276,105335.00
02/04/2016 19:30,2,0.000,ALERT,212.16,299.97,59.975,1454632203,"201051344000576","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,317937.1,317937.1,15398,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454632277,105336.00
02/04/2016 19:30,2,0.000,ALERT,211.25,297.57,59.981,1454632203,"274151322000087","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,561559.8,561559.8,9300,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454632279,105337.00
02/04/2016 19:45,2,0.000,ALERT,212.38,300.27,60.034,1454633104,"201051344000645","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,317194.2,317194.2,15487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454633106,105338.00
02/04/2016 19:45,2,0.000,ALERT,211.48,297.87,59.975,1454633104,"274151322000085","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,589157.4,589157.4,9292,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633107,105339.00
02/04/2016 19:45,2,0.000,ALERT,212.61,300.27,59.986,1454633104,"201051344000633","219011344069620",0.00,-3.00,0,295.46,301.47,0.0,0.0,0.000,308950.2,308950.2,15778,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633109,105340.00
02/04/2016 19:45,2,0.000,ALERT,212.16,300.27,60.007,1454633104,"201051344000469","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,310342.1,310342.1,15755,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633111,105341.00
02/04/2016 19:45,2,0.000,ALERT,211.48,298.77,59.970,1454633104,"201051344000646","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,314864.6,314864.6,20355,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633113,105342.00
02/04/2016 19:45,2,0.000,ALERT,211.25,298.47,59.975,1454633104,"274151322000052","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,596699.3,596699.3,9488,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633114,105343.00
