ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 19:45,2,0.000,ALERT,211.93,299.07,59.975,1454633104,"201051344000585","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,319794.9,319794.9,20348,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633116,105344.00
02/04/2016 19:45,2,0.000,ALERT,211.70,299.07,59.981,1454633104,"201051344001230","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,318962.2,318962.2,20207,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454633118,105345.00
02/04/2016 19:45,2,0.000,ALERT,212.16,299.97,59.975,1454633104,"201051344000582","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,312825.1,312825.1,20324,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454633120,105346.00
02/04/2016 19:45,2,0.000,ALERT,211.25,298.47,59.970,1454633104,"201051344000955","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,322639.0,322639.0,20313,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454633122,105347.00
02/04/2016 19:45,2,0.000,ALERT,211.48,297.57,59.981,1454633104,"274151322000094","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,480027.2,480027.2,9744,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633124,105348.00
02/04/2016 19:45,2,0.000,ALERT,211.93,300.87,59.975,1454633104,"201051344000579","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,323655.5,323655.5,15743,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633125,105349.00
02/04/2016 19:45,2,0.000,ALERT,211.48,299.07,59.933,1454633104,"201051344000890","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,320470.0,320470.0,20273,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633127,105350.00
02/04/2016 19:45,2,0.000,ALERT,211.70,298.47,59.970,1454633104,"201051344000438","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,322434.5,322434.5,20326,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454633129,105351.00
02/04/2016 19:45,2,0.000,ALERT,211.93,298.47,60.018,1454633104,"201051344000417","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,316319.1,316319.1,20433,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633131,105352.00
02/04/2016 19:45,2,0.000,ALERT,211.70,298.77,59.965,1454633104,"274151322000083","219011344069620",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,591004.1,591004.1,9480,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633133,105353.00
02/04/2016 19:45,2,0.000,ALERT,212.16,298.17,59.959,1454633104,"274151322000076","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,628209.6,628209.6,9526,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633134,105354.00
02/04/2016 19:45,2,0.000,ALERT,211.93,301.17,59.975,1454633104,"201051344000868","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,308680.6,308680.6,15525,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633136,105355.00
02/04/2016 19:45,2,0.000,ALERT,211.48,299.07,59.959,1454633104,"274151322000095","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,621525.7,621525.7,9367,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633138,105356.00
02/04/2016 19:45,2,0.000,ALERT,211.93,300.27,59.965,1454633104,"201051344000988","219011344069620",0.00,-2.50,0,294.56,301.47,0.0,0.0,0.000,307745.0,307745.0,15772,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633140,105357.00
02/04/2016 19:45,2,0.000,ALERT,211.48,298.17,59.970,1454633104,"201051344001025","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,320313.1,320313.1,20328,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633142,105358.00
02/04/2016 19:45,2,0.000,ALERT,211.70,300.27,59.965,1454633104,"201051344000458","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,317968.3,317968.3,15740,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633143,105359.00
02/04/2016 19:45,2,0.000,ALERT,212.61,300.57,59.970,1454633104,"201051344000853","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,316237.8,316237.8,15443,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633145,105360.00
02/04/2016 19:45,2,0.000,ALERT,212.16,299.07,59.949,1454633104,"201051344000685","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,322303.9,322303.9,20216,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633147,105361.00
02/04/2016 19:45,2,0.000,ALERT,211.70,298.47,59.965,1454633104,"201051344000917","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,320036.3,320036.3,20190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454633149,105362.00
02/04/2016 19:45,2,0.000,ALERT,211.93,299.07,59.970,1454633104,"201051344001145","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,324038.3,324038.3,20137,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633151,105363.00
02/04/2016 19:45,2,0.000,ALERT,211.70,297.87,59.965,1454633104,"201051344000651","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,316669.5,316669.5,20361,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633153,105364.00
02/04/2016 19:45,2,0.000,ALERT,211.25,298.47,59.965,1454633104,"274151322000088","219011344069620",0.00,0.50,0,296.36,299.67,0.0,0.0,0.000,573952.0,573952.0,9256,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454633154,105365.00
02/04/2016 19:45,2,0.000,ALERT,212.38,297.87,59.954,1454633104,"274151322000068","219011344069620",0.00,-1.00,0,296.06,299.07,0.0,0.0,0.000,480163.5,480163.5,9907,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633156,105366.00
02/04/2016 19:45,2,0.000,ALERT,211.25,298.47,59.970,1454633104,"201051344001135","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,313103.5,313103.5,20354,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454633158,105367.00
02/04/2016 19:45,2,0.000,ALERT,211.70,300.87,59.959,1454633104,"201051344000594","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,319159.1,319159.1,15759,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633160,105368.00
02/04/2016 19:45,2,0.000,ALERT,211.70,298.47,59.954,1454633104,"201051344001203","219011344069620",0.00,-3.50,0,295.76,302.07,0.0,0.0,0.000,319538.9,319538.9,20326,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633162,105369.00
02/04/2016 19:45,2,0.000,ALERT,211.25,298.47,59.959,1454633104,"274151322000054","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,586523.5,586523.5,9269,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633164,105370.00
02/04/2016 19:45,2,0.000,ALERT,212.38,300.27,59.965,1454633104,"201051344000867","219011344069620",0.00,-2.00,0,296.36,302.37,0.0,0.0,0.000,308147.2,308147.2,15751,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633165,105371.00
02/04/2016 19:45,2,0.000,ALERT,211.48,298.47,59.975,1454633104,"201051344001093","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,318312.4,318312.4,20243,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454633167,105372.00
02/04/2016 19:45,2,0.000,ALERT,211.93,300.27,60.007,1454633104,"201051344000900","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,323378.3,323378.3,15375,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633169,105373.00
02/04/2016 19:45,2,0.000,ALERT,212.16,299.67,59.981,1454633104,"201051344000648","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,316467.6,316467.6,15523,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633171,105374.00
02/04/2016 19:45,2,0.000,ALERT,212.16,300.87,59.975,1454633104,"201051344000569","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,324918.8,324918.8,15329,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633172,105375.00
02/04/2016 19:45,2,0.000,ALERT,211.93,300.57,59.975,1454633104,"201051344000983","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,317952.0,317952.0,15627,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633174,105376.00
02/04/2016 19:45,2,0.000,ALERT,212.38,300.57,60.018,1454633104,"201051344001158","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,312991.3,312991.3,15779,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454633176,105377.00
02/04/2016 19:45,2,0.000,ALERT,212.61,301.17,59.975,1454633104,"201051344000576","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,317937.1,317937.1,15400,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633178,105378.00
02/04/2016 19:45,2,0.000,ALERT,211.70,297.26,59.996,1454633104,"274151322000087","219011344069620",0.00,0.50,0,295.76,299.07,0.0,0.0,0.000,561559.8,561559.8,9302,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454633180,105379.00
02/04/2016 20:00,2,0.000,ALERT,212.61,300.57,59.975,1454634003,"201051344000645","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,317194.2,317194.2,15489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634005,105380.00
02/04/2016 20:00,2,0.000,ALERT,211.48,298.77,59.970,1454634003,"274151322000085","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,589157.4,589157.4,9294,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634007,105381.00
02/04/2016 20:00,2,0.000,ALERT,212.61,299.97,59.970,1454634003,"201051344000633","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,308950.2,308950.2,15780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634009,105382.00
02/04/2016 20:00,2,0.000,ALERT,211.93,300.27,59.981,1454634003,"201051344000469","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,310342.1,310342.1,15757,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634011,105383.00
02/04/2016 20:00,2,0.000,ALERT,211.48,298.77,59.975,1454634003,"201051344000646","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,314864.6,314864.6,20357,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634013,105384.00
02/04/2016 20:00,2,0.000,ALERT,211.25,298.77,59.928,1454634003,"274151322000052","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,596699.3,596699.3,9490,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634015,105385.00
02/04/2016 20:00,2,0.000,ALERT,211.93,299.07,59.975,1454634003,"201051344000585","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,319794.9,319794.9,20350,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634016,105386.00
02/04/2016 20:00,2,0.000,ALERT,211.93,299.37,59.975,1454634003,"201051344001230","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,318962.2,318962.2,20209,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634018,105387.00
02/04/2016 20:00,2,0.000,ALERT,212.38,299.97,59.981,1454634003,"201051344000582","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,312825.1,312825.1,20326,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634020,105388.00
02/04/2016 20:00,2,0.000,ALERT,211.48,299.07,59.981,1454634003,"201051344000955","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,322639.0,322639.0,20315,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634022,105389.00
02/04/2016 20:00,2,0.000,ALERT,211.25,297.26,60.018,1454634003,"274151322000094","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,480027.2,480027.2,9746,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634024,105390.00
02/04/2016 20:00,2,0.000,ALERT,211.93,300.57,59.981,1454634003,"201051344000579","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,323655.5,323655.5,15745,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634025,105391.00
02/04/2016 20:00,2,0.000,ALERT,211.70,299.37,59.981,1454634003,"201051344000890","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,320470.0,320470.0,20275,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634027,105392.00
02/04/2016 20:00,2,0.000,ALERT,211.70,298.77,59.981,1454634003,"201051344000438","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,322434.5,322434.5,20328,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634029,105393.00
02/04/2016 20:00,2,0.000,ALERT,211.93,298.47,59.981,1454634003,"201051344000417","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,316319.1,316319.1,20435,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634031,105394.00
02/04/2016 20:00,2,0.000,ALERT,211.48,298.17,59.970,1454634003,"274151322000083","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,591004.1,591004.1,9482,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634033,105395.00
02/04/2016 20:00,2,0.000,ALERT,211.93,298.47,59.965,1454634003,"274151322000076","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,628209.6,628209.6,9528,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634034,105396.00
02/04/2016 20:00,2,0.000,ALERT,211.93,300.87,59.981,1454634003,"201051344000868","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,308680.6,308680.6,15527,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634036,105397.00
02/04/2016 20:00,2,0.000,ALERT,211.48,299.37,59.975,1454634003,"274151322000095","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,621525.7,621525.7,9369,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634038,105398.00
02/04/2016 20:00,2,0.000,ALERT,211.93,300.27,59.986,1454634003,"201051344000988","219011344069620",0.00,-2.50,0,295.76,301.77,0.0,0.0,0.000,307745.0,307745.0,15774,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634040,105399.00
02/04/2016 20:00,2,0.000,ALERT,211.70,298.47,59.975,1454634003,"201051344001025","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,320313.1,320313.1,20330,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634042,105400.00
02/04/2016 20:00,2,0.000,ALERT,211.93,300.57,59.970,1454634003,"201051344000458","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,317968.3,317968.3,15742,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634044,105401.00
02/04/2016 20:00,2,0.000,ALERT,212.83,300.57,59.965,1454634003,"201051344000853","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,316237.8,316237.8,15445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634045,105402.00
02/04/2016 20:00,2,0.000,ALERT,212.38,299.37,59.965,1454634003,"201051344000685","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,322303.9,322303.9,20218,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634047,105403.00
02/04/2016 20:00,2,0.000,ALERT,212.16,298.77,59.970,1454634003,"201051344000917","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,320036.3,320036.3,20192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634049,105404.00
02/04/2016 20:00,2,0.000,ALERT,212.16,299.37,59.991,1454634003,"201051344001145","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,324038.3,324038.3,20139,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634051,105405.00
02/04/2016 20:00,2,0.000,ALERT,211.93,298.47,59.944,1454634003,"201051344000651","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,316669.5,316669.5,20363,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634053,105406.00
02/04/2016 20:00,2,0.000,ALERT,211.03,298.17,59.986,1454634003,"274151322000088","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,573952.0,573952.0,9258,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634054,105407.00
02/04/2016 20:00,2,0.000,ALERT,212.16,297.57,59.981,1454634003,"274151322000068","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,480163.5,480163.5,9909,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634056,105408.00
02/04/2016 20:00,2,0.000,ALERT,211.48,299.07,59.954,1454634003,"201051344001135","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,313103.5,313103.5,20356,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634058,105409.00
02/04/2016 20:00,2,0.000,ALERT,211.93,301.17,59.949,1454634003,"201051344000594","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,319159.1,319159.1,15761,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634060,105410.00
02/04/2016 20:00,2,0.000,ALERT,211.93,299.07,59.986,1454634003,"201051344001203","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,319538.9,319538.9,20328,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634062,105411.00
02/04/2016 20:00,2,0.000,ALERT,211.48,297.87,59.965,1454634003,"274151322000054","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,586523.5,586523.5,9271,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634063,105412.00
02/04/2016 20:00,2,0.000,ALERT,212.38,299.97,59.970,1454634003,"201051344000867","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,308147.2,308147.2,15753,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634065,105413.00
02/04/2016 20:00,2,0.000,ALERT,211.70,299.07,59.970,1454634003,"201051344001093","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,318312.4,318312.4,20245,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634067,105414.00
02/04/2016 20:00,2,0.000,ALERT,211.93,300.27,59.965,1454634003,"201051344000900","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,323378.3,323378.3,15377,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634069,105415.00
02/04/2016 20:00,2,0.000,ALERT,212.38,299.67,60.018,1454634003,"201051344000648","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,316467.6,316467.6,15525,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634071,105416.00
02/04/2016 20:00,2,0.000,ALERT,212.38,301.17,59.975,1454634003,"201051344000569","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,324918.8,324918.8,15331,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634073,105417.00
02/04/2016 20:00,2,0.000,ALERT,212.16,300.87,59.965,1454634003,"201051344000983","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,317952.0,317952.0,15629,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634075,105418.00
02/04/2016 20:00,2,0.000,ALERT,212.38,300.87,59.965,1454634003,"201051344001158","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,312991.3,312991.3,15781,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634076,105419.00
02/04/2016 20:00,2,0.000,ALERT,212.83,301.17,59.986,1454634003,"201051344000576","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,317937.1,317937.1,15402,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634078,105420.00
02/04/2016 20:00,2,0.000,ALERT,211.48,296.96,59.970,1454634003,"274151322000087","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,561559.8,561559.8,9304,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634080,105421.00
02/04/2016 20:15,2,0.000,ALERT,212.83,301.17,60.002,1454634904,"201051344000645","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,317194.2,317194.2,15491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634906,105422.00
02/04/2016 20:15,2,0.000,ALERT,212.16,298.47,59.970,1454634904,"274151322000085","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,589157.4,589157.4,9296,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634907,105423.00
02/04/2016 20:15,2,0.000,ALERT,213.06,300.57,60.002,1454634904,"201051344000633","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,308950.2,308950.2,15782,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634909,105424.00
02/04/2016 20:15,2,0.000,ALERT,212.38,301.17,60.007,1454634904,"201051344000469","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,310342.1,310342.1,15759,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634911,105425.00
02/04/2016 20:15,2,0.000,ALERT,211.93,299.97,60.012,1454634904,"201051344000646","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,314864.6,314864.6,20359,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634913,105426.00
02/04/2016 20:15,2,0.000,ALERT,211.48,299.67,60.002,1454634904,"274151322000052","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,596699.3,596699.3,9492,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634915,105427.00
02/04/2016 20:15,2,0.000,ALERT,212.16,299.97,60.039,1454634904,"201051344000585","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,319794.9,319794.9,20352,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634916,105428.00
02/04/2016 20:15,2,0.000,ALERT,211.93,299.97,60.012,1454634904,"201051344001230","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,318962.2,318962.2,20211,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634918,105429.00
02/04/2016 20:15,2,0.000,ALERT,212.61,300.57,60.002,1454634904,"201051344000582","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,312825.1,312825.1,20328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634920,105430.00
02/04/2016 20:15,2,0.000,ALERT,211.70,299.67,60.012,1454634904,"201051344000955","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,322639.0,322639.0,20317,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634922,105431.00
02/04/2016 20:15,2,0.000,ALERT,211.70,298.17,60.018,1454634904,"274151322000094","219011344069620",0.00,-3.00,0,296.36,299.67,0.0,0.0,0.000,480027.2,480027.2,9748,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634924,105432.00
02/04/2016 20:15,2,0.000,ALERT,212.16,301.47,59.981,1454634904,"201051344000579","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,323655.5,323655.5,15747,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634926,105433.00
02/04/2016 20:15,2,0.000,ALERT,212.16,300.27,59.981,1454634904,"201051344000890","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,320470.0,320470.0,20277,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634927,105434.00
02/04/2016 20:15,2,0.000,ALERT,212.38,299.97,60.028,1454634904,"201051344000438","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,322434.5,322434.5,20330,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634929,105435.00
02/04/2016 20:15,2,0.000,ALERT,212.38,299.07,60.007,1454634904,"201051344000417","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,316319.1,316319.1,20437,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634931,105436.00
02/04/2016 20:15,2,0.000,ALERT,211.93,299.07,60.007,1454634904,"274151322000083","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,591004.1,591004.1,9484,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634933,105437.00
02/04/2016 20:15,2,0.000,ALERT,212.61,299.07,60.012,1454634904,"274151322000076","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,628209.6,628209.6,9530,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634935,105438.00
02/04/2016 20:15,2,0.000,ALERT,212.38,301.77,60.018,1454634904,"201051344000868","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,308680.6,308680.6,15529,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634937,105439.00
02/04/2016 20:15,2,0.000,ALERT,211.93,299.97,60.012,1454634904,"274151322000095","219011344069620",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,621525.7,621525.7,9371,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634938,105440.00
02/04/2016 20:15,2,0.000,ALERT,212.16,300.87,60.012,1454634904,"201051344000988","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,307745.0,307745.0,15776,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634940,105441.00
02/04/2016 20:15,2,0.000,ALERT,211.70,298.77,60.039,1454634904,"201051344001025","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,320313.1,320313.1,20332,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634942,105442.00
02/04/2016 20:15,2,0.000,ALERT,212.38,301.17,60.028,1454634904,"201051344000458","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,317968.3,317968.3,15744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634944,105443.00
02/04/2016 20:15,2,0.000,ALERT,213.06,301.17,60.018,1454634904,"201051344000853","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,316237.8,316237.8,15447,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634945,105444.00
02/04/2016 20:15,2,0.000,ALERT,212.38,299.37,60.023,1454634904,"201051344000685","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,322303.9,322303.9,20220,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634947,105445.00
02/04/2016 20:15,2,0.000,ALERT,212.38,299.37,60.023,1454634904,"201051344000917","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,320036.3,320036.3,20194,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634949,105446.00
02/04/2016 20:15,2,0.000,ALERT,212.38,299.97,60.002,1454634904,"201051344001145","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,324038.3,324038.3,20141,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634951,105447.00
02/04/2016 20:15,2,0.000,ALERT,212.16,299.07,60.018,1454634904,"201051344000651","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,316669.5,316669.5,20365,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634953,105448.00
02/04/2016 20:15,2,0.000,ALERT,211.70,299.07,60.034,1454634904,"274151322000088","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,573952.0,573952.0,9260,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634954,105449.00
02/04/2016 20:15,2,0.000,ALERT,212.61,298.47,59.996,1454634904,"274151322000068","219011344069620",0.00,-1.00,0,296.36,299.37,0.0,0.0,0.000,480163.5,480163.5,9911,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634956,105450.00
02/04/2016 20:15,2,0.000,ALERT,211.70,299.37,60.007,1454634904,"201051344001135","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,313103.5,313103.5,20358,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634958,105451.00
02/04/2016 20:15,2,0.000,ALERT,212.16,301.77,60.007,1454634904,"201051344000594","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,319159.1,319159.1,15763,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634960,105452.00
02/04/2016 20:15,2,0.000,ALERT,212.16,299.37,60.002,1454634904,"201051344001203","219011344069620",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,319538.9,319538.9,20330,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634962,105453.00
02/04/2016 20:15,2,0.000,ALERT,211.48,298.47,60.007,1454634904,"274151322000054","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,586523.5,586523.5,9273,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634963,105454.00
02/04/2016 20:15,2,0.000,ALERT,212.61,300.57,60.034,1454634904,"201051344000867","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,308147.2,308147.2,15755,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634965,105455.00
02/04/2016 20:15,2,0.000,ALERT,211.93,299.37,59.996,1454634904,"201051344001093","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,318312.4,318312.4,20247,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634967,105456.00
02/04/2016 20:15,2,0.000,ALERT,212.38,301.17,60.018,1454634904,"201051344000900","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,323378.3,323378.3,15379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454634969,105457.00
02/04/2016 20:15,2,0.000,ALERT,212.61,300.57,60.002,1454634904,"201051344000648","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,316467.6,316467.6,15527,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634971,105458.00
02/04/2016 20:15,2,0.000,ALERT,212.38,301.47,60.007,1454634904,"201051344000569","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,324918.8,324918.8,15333,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634972,105459.00
02/04/2016 20:15,2,0.000,ALERT,212.38,301.47,60.007,1454634904,"201051344000983","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,317952.0,317952.0,15631,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634974,105460.00
02/04/2016 20:15,2,0.000,ALERT,212.38,300.87,60.002,1454634904,"201051344001158","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,312991.3,312991.3,15783,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634976,105461.00
02/04/2016 20:15,2,0.000,ALERT,212.83,301.77,60.007,1454634904,"201051344000576","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,317937.1,317937.1,15404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634978,105462.00
02/04/2016 20:15,2,0.000,ALERT,211.93,297.57,59.981,1454634904,"274151322000087","219011344069620",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,561559.8,561559.8,9306,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454634980,105463.00
02/04/2016 20:30,2,0.000,ALERT,213.06,300.87,59.991,1454635803,"201051344000645","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,317194.2,317194.2,15493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635805,105464.00
02/04/2016 20:30,2,0.000,ALERT,212.16,299.37,59.986,1454635803,"274151322000085","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,589157.4,589157.4,9298,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635807,105465.00
02/04/2016 20:30,2,0.000,ALERT,213.06,300.57,59.986,1454635803,"201051344000633","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,308950.2,308950.2,15784,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635809,105466.00
02/04/2016 20:30,2,0.000,ALERT,212.61,300.87,59.996,1454635803,"201051344000469","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,310342.1,310342.1,15761,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635810,105467.00
02/04/2016 20:30,2,0.000,ALERT,211.93,299.97,60.007,1454635803,"201051344000646","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,314864.6,314864.6,20361,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635812,105468.00
02/04/2016 20:30,2,0.000,ALERT,211.70,299.07,59.981,1454635803,"274151322000052","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,596699.3,596699.3,9494,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635814,105469.00
02/04/2016 20:30,2,0.000,ALERT,212.38,300.27,59.991,1454635803,"201051344000585","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,319794.9,319794.9,20354,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635816,105470.00
02/04/2016 20:30,2,0.000,ALERT,212.16,299.97,60.012,1454635803,"201051344001230","219011344069620",0.00,-3.50,0,298.17,301.47,0.0,0.0,0.000,318962.2,318962.2,20213,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635818,105471.00
02/04/2016 20:30,2,0.000,ALERT,212.83,300.87,59.981,1454635803,"201051344000582","219011344069620",0.00,-4.00,0,299.07,302.07,0.0,0.0,0.000,312825.1,312825.1,20330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635819,105472.00
02/04/2016 20:30,2,0.000,ALERT,211.93,299.97,60.039,1454635803,"201051344000955","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,322639.0,322639.0,20319,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635821,105473.00
02/04/2016 20:30,2,0.000,ALERT,211.93,298.47,59.954,1454635803,"274151322000094","219011344069620",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,480027.2,480027.2,9750,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635823,105474.00
02/04/2016 20:30,2,0.000,ALERT,212.38,301.47,60.034,1454635803,"201051344000579","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,323655.5,323655.5,15749,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635825,105475.00
02/04/2016 20:30,2,0.000,ALERT,212.16,300.27,59.986,1454635803,"201051344000890","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,320470.0,320470.0,20279,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635827,105476.00
02/04/2016 20:30,2,0.000,ALERT,212.38,299.67,59.981,1454635803,"201051344000438","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,322434.5,322434.5,20332,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635829,105477.00
02/04/2016 20:30,2,0.000,ALERT,212.61,299.37,59.981,1454635803,"201051344000417","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,316319.1,316319.1,20439,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635831,105478.00
02/04/2016 20:30,2,0.000,ALERT,212.38,299.67,59.959,1454635803,"274151322000083","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,591004.1,591004.1,9486,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635832,105479.00
02/04/2016 20:30,2,0.000,ALERT,212.61,299.97,59.970,1454635803,"274151322000076","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,628209.6,628209.6,9532,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635834,105480.00
02/04/2016 20:30,2,0.000,ALERT,212.61,301.77,59.986,1454635803,"201051344000868","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,308680.6,308680.6,15531,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635836,105481.00
02/04/2016 20:30,2,0.000,ALERT,212.16,300.57,59.970,1454635803,"274151322000095","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,621525.7,621525.7,9373,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635838,105482.00
02/04/2016 20:30,2,0.000,ALERT,212.38,300.87,59.981,1454635803,"201051344000988","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,307745.0,307745.0,15778,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635840,105483.00
02/04/2016 20:30,2,0.000,ALERT,212.16,299.37,60.007,1454635803,"201051344001025","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,320313.1,320313.1,20334,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635841,105484.00
02/04/2016 20:30,2,0.000,ALERT,212.38,300.87,59.986,1454635803,"201051344000458","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,317968.3,317968.3,15746,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454635843,105485.00
02/04/2016 20:30,2,0.000,ALERT,213.06,300.87,59.986,1454635803,"201051344000853","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,316237.8,316237.8,15449,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635845,105486.00
02/04/2016 20:30,2,0.000,ALERT,212.61,299.67,59.986,1454635803,"201051344000685","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,322303.9,322303.9,20222,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635847,105487.00
02/04/2016 20:30,2,0.000,ALERT,212.38,299.37,59.975,1454635803,"201051344000917","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,320036.3,320036.3,20196,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635848,105488.00
