ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 20:30,2,0.000,ALERT,212.38,299.97,60.002,1454635803,"201051344001145","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,324038.3,324038.3,20143,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635850,105489.00
02/04/2016 20:30,2,0.000,ALERT,212.38,299.37,59.981,1454635803,"201051344000651","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,316669.5,316669.5,20367,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635852,105490.00
02/04/2016 20:30,2,0.000,ALERT,211.70,298.77,59.970,1454635803,"274151322000088","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,573952.0,573952.0,9262,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635854,105491.00
02/04/2016 20:30,2,0.000,ALERT,212.83,298.47,59.981,1454635803,"274151322000068","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,480163.5,480163.5,9913,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635856,105492.00
02/04/2016 20:30,2,0.000,ALERT,211.93,299.97,59.991,1454635803,"201051344001135","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,313103.5,313103.5,20360,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635857,105493.00
02/04/2016 20:30,2,0.000,ALERT,212.16,301.77,59.981,1454635803,"201051344000594","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,319159.1,319159.1,15765,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635859,105494.00
02/04/2016 20:30,2,0.000,ALERT,212.16,299.37,59.975,1454635803,"201051344001203","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,319538.9,319538.9,20332,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454635861,105495.00
02/04/2016 20:30,2,0.000,ALERT,211.70,299.67,59.981,1454635803,"274151322000054","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,586523.5,586523.5,9275,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454635863,105496.00
02/04/2016 20:30,2,0.000,ALERT,212.83,300.57,59.970,1454635803,"201051344000867","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,308147.2,308147.2,15757,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635865,105497.00
02/04/2016 20:30,2,0.000,ALERT,212.16,299.67,59.938,1454635803,"201051344001093","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,318312.4,318312.4,20249,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635866,105498.00
02/04/2016 20:30,2,0.000,ALERT,212.61,301.17,59.986,1454635803,"201051344000900","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,323378.3,323378.3,15381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635868,105499.00
02/04/2016 20:30,2,0.000,ALERT,212.83,300.57,59.986,1454635803,"201051344000648","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,316467.6,316467.6,15529,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635870,105500.00
02/04/2016 20:30,2,0.000,ALERT,212.83,301.77,59.991,1454635803,"201051344000569","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,324918.8,324918.8,15335,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635872,105501.00
02/04/2016 20:30,2,0.000,ALERT,212.61,301.47,59.986,1454635803,"201051344000983","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,317952.0,317952.0,15633,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635874,105502.00
02/04/2016 20:30,2,0.000,ALERT,212.61,301.17,59.975,1454635803,"201051344001158","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,312991.3,312991.3,15785,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454635875,105503.00
02/04/2016 20:30,2,0.000,ALERT,213.06,301.77,59.991,1454635803,"201051344000576","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,317937.1,317937.1,15406,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635877,105504.00
02/04/2016 20:30,2,0.000,ALERT,212.16,298.47,59.959,1454635803,"274151322000087","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,561559.8,561559.8,9308,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454635879,105505.00
02/04/2016 20:45,2,0.000,ALERT,213.29,301.17,59.970,1454636704,"201051344000645","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,317194.2,317194.2,15495,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636706,105506.00
02/04/2016 20:45,2,0.000,ALERT,212.16,299.37,59.959,1454636704,"274151322000085","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,589157.4,589157.4,9300,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454636707,105507.00
02/04/2016 20:45,2,0.000,ALERT,213.51,300.87,59.975,1454636704,"201051344000633","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,308950.2,308950.2,15786,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636709,105508.00
02/04/2016 20:45,2,0.000,ALERT,212.83,301.17,59.975,1454636704,"201051344000469","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,310342.1,310342.1,15763,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636711,105509.00
02/04/2016 20:45,2,0.000,ALERT,212.16,299.97,59.965,1454636704,"201051344000646","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,314864.6,314864.6,20363,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636713,105510.00
02/04/2016 20:45,2,0.000,ALERT,211.93,299.67,59.975,1454636704,"274151322000052","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,596699.3,596699.3,9496,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636715,105511.00
02/04/2016 20:45,2,0.000,ALERT,212.83,300.57,60.007,1454636704,"201051344000585","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,319794.9,319794.9,20356,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636717,105512.00
02/04/2016 20:45,2,0.000,ALERT,212.61,300.57,59.970,1454636704,"201051344001230","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,318962.2,318962.2,20215,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636719,105513.00
02/04/2016 20:45,2,0.000,ALERT,213.06,301.17,59.970,1454636704,"201051344000582","219011344069620",0.00,-4.00,0,299.07,302.37,0.0,0.0,0.000,312825.1,312825.1,20332,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636720,105514.00
02/04/2016 20:45,2,0.000,ALERT,212.16,300.27,59.970,1454636704,"201051344000955","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,322639.0,322639.0,20321,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636722,105515.00
02/04/2016 20:45,2,0.000,ALERT,212.16,299.07,59.970,1454636704,"274151322000094","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,480027.2,480027.2,9752,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636724,105516.00
02/04/2016 20:45,2,0.000,ALERT,212.83,302.07,59.975,1454636704,"201051344000579","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,323655.5,323655.5,15751,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636726,105517.00
02/04/2016 20:45,2,0.000,ALERT,212.38,300.57,59.975,1454636704,"201051344000890","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,320470.0,320470.0,20281,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454636728,105518.00
02/04/2016 20:45,2,0.000,ALERT,212.38,299.97,59.986,1454636704,"201051344000438","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,322434.5,322434.5,20334,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636729,105519.00
02/04/2016 20:45,2,0.000,ALERT,212.83,299.67,60.012,1454636704,"201051344000417","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,316319.1,316319.1,20441,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636731,105520.00
02/04/2016 20:45,2,0.000,ALERT,212.38,299.67,59.954,1454636704,"274151322000083","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,591004.1,591004.1,9488,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636733,105521.00
02/04/2016 20:45,2,0.000,ALERT,212.83,299.07,59.991,1454636704,"274151322000076","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,628209.6,628209.6,9534,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636735,105522.00
02/04/2016 20:45,2,0.000,ALERT,212.83,302.07,59.986,1454636704,"201051344000868","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,308680.6,308680.6,15533,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636737,105523.00
02/04/2016 20:45,2,0.000,ALERT,212.38,300.27,59.970,1454636704,"274151322000095","219011344069620",0.00,-3.50,0,298.47,301.77,0.0,0.0,0.000,621525.7,621525.7,9375,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636738,105524.00
02/04/2016 20:45,2,0.000,ALERT,212.61,301.47,60.012,1454636704,"201051344000988","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,307745.0,307745.0,15780,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454636740,105525.00
02/04/2016 20:45,2,0.000,ALERT,212.16,299.07,60.012,1454636704,"201051344001025","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,320313.1,320313.1,20336,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636742,105526.00
02/04/2016 20:45,2,0.000,ALERT,212.61,301.47,59.954,1454636704,"201051344000458","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,317968.3,317968.3,15748,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636744,105527.00
02/04/2016 20:45,2,0.000,ALERT,213.51,301.47,59.991,1454636704,"201051344000853","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,316237.8,316237.8,15451,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636745,105528.00
02/04/2016 20:45,2,0.000,ALERT,212.83,299.97,59.981,1454636704,"201051344000685","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,322303.9,322303.9,20224,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454636747,105529.00
02/04/2016 20:45,2,0.000,ALERT,212.61,299.37,59.975,1454636704,"201051344000917","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,320036.3,320036.3,20198,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636749,105530.00
02/04/2016 20:45,2,0.000,ALERT,212.83,300.27,60.012,1454636704,"201051344001145","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,324038.3,324038.3,20145,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636751,105531.00
02/04/2016 20:45,2,0.000,ALERT,212.61,299.37,59.986,1454636704,"201051344000651","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,316669.5,316669.5,20369,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454636753,105532.00
02/04/2016 20:45,2,0.000,ALERT,211.93,299.37,59.981,1454636704,"274151322000088","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,573952.0,573952.0,9264,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454636754,105533.00
02/04/2016 20:45,2,0.000,ALERT,213.06,299.37,59.949,1454636704,"274151322000068","219011344069620",0.00,-1.50,0,296.66,299.97,0.0,0.0,0.000,480163.5,480163.5,9915,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636756,105534.00
02/04/2016 20:45,2,0.000,ALERT,212.16,299.97,59.991,1454636704,"201051344001135","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,313103.5,313103.5,20362,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636758,105535.00
02/04/2016 20:45,2,0.000,ALERT,212.61,302.37,60.018,1454636704,"201051344000594","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,319159.1,319159.1,15767,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454636760,105536.00
02/04/2016 20:45,2,0.000,ALERT,212.61,299.97,60.018,1454636704,"201051344001203","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,319538.9,319538.9,20334,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636762,105537.00
02/04/2016 20:45,2,0.000,ALERT,212.38,299.97,59.981,1454636704,"274151322000054","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,586523.5,586523.5,9277,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636763,105538.00
02/04/2016 20:45,2,0.000,ALERT,213.29,301.17,60.002,1454636704,"201051344000867","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,308147.2,308147.2,15759,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636765,105539.00
02/04/2016 20:45,2,0.000,ALERT,212.61,300.27,60.023,1454636704,"201051344001093","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,318312.4,318312.4,20251,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636767,105540.00
02/04/2016 20:45,2,0.000,ALERT,213.06,302.07,60.018,1454636704,"201051344000900","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,323378.3,323378.3,15383,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636769,105541.00
02/04/2016 20:45,2,0.000,ALERT,213.29,301.47,59.991,1454636704,"201051344000648","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,316467.6,316467.6,15531,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636771,105542.00
02/04/2016 20:45,2,0.000,ALERT,213.06,302.37,59.991,1454636704,"201051344000569","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,324918.8,324918.8,15337,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636772,105543.00
02/04/2016 20:45,2,0.000,ALERT,212.83,301.77,59.991,1454636704,"201051344000983","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,317952.0,317952.0,15635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636774,105544.00
02/04/2016 20:45,2,0.000,ALERT,213.06,301.77,60.002,1454636704,"201051344001158","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,312991.3,312991.3,15787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636776,105545.00
02/04/2016 20:45,2,0.000,ALERT,213.74,302.68,59.991,1454636704,"201051344000576","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,317937.1,317937.1,15408,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636778,105546.00
02/04/2016 20:45,2,0.000,ALERT,212.61,299.37,59.970,1454636704,"274151322000087","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,561559.8,561559.8,9310,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454636780,105547.00
02/04/2016 21:00,2,0.000,ALERT,213.51,301.47,59.938,1454637604,"201051344000645","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,317194.2,317194.2,15497,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637606,105548.00
02/04/2016 21:00,2,0.000,ALERT,212.38,299.07,59.986,1454637604,"274151322000085","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,589157.4,589157.4,9302,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637607,105549.00
02/04/2016 21:00,2,0.000,ALERT,213.74,301.47,59.986,1454637604,"201051344000633","219011344069620",0.00,-3.50,0,296.96,303.28,0.0,0.0,0.000,308950.2,308950.2,15788,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454637609,105550.00
02/04/2016 21:00,2,0.000,ALERT,213.29,301.47,59.981,1454637604,"201051344000469","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,310342.1,310342.1,15765,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637611,105551.00
02/04/2016 21:00,2,0.000,ALERT,212.61,300.27,59.981,1454637604,"201051344000646","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,314864.6,314864.6,20365,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637613,105552.00
02/04/2016 21:00,2,0.000,ALERT,212.38,299.07,59.986,1454637604,"274151322000052","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,596699.3,596699.3,9498,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637615,105553.00
02/04/2016 21:00,2,0.000,ALERT,212.83,300.87,59.954,1454637604,"201051344000585","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,319794.9,319794.9,20358,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637616,105554.00
02/04/2016 21:00,2,0.000,ALERT,212.83,300.87,59.986,1454637604,"201051344001230","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,318962.2,318962.2,20217,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637618,105555.00
02/04/2016 21:00,2,0.000,ALERT,212.83,300.87,59.986,1454637604,"201051344000582","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,312825.1,312825.1,20334,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454637620,105556.00
02/04/2016 21:00,2,0.000,ALERT,212.16,300.27,59.986,1454637604,"201051344000955","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,322639.0,322639.0,20323,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637622,105557.00
02/04/2016 21:00,2,0.000,ALERT,212.38,298.47,59.944,1454637604,"274151322000094","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,480027.2,480027.2,9754,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637624,105558.00
02/04/2016 21:00,2,0.000,ALERT,213.06,302.07,60.007,1454637604,"201051344000579","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,323655.5,323655.5,15753,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454637625,105559.00
02/04/2016 21:00,2,0.000,ALERT,212.38,300.27,59.975,1454637604,"201051344000890","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,320470.0,320470.0,20283,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637627,105560.00
02/04/2016 21:00,2,0.000,ALERT,212.83,299.97,59.970,1454637604,"201051344000438","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,322434.5,322434.5,20336,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637629,105561.00
02/04/2016 21:00,2,0.000,ALERT,212.83,299.67,59.975,1454637604,"201051344000417","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,316319.1,316319.1,20443,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454637631,105562.00
02/04/2016 21:00,2,0.000,ALERT,212.83,299.97,59.986,1454637604,"274151322000083","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,591004.1,591004.1,9490,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637633,105563.00
02/04/2016 21:00,2,0.000,ALERT,213.29,299.67,59.981,1454637604,"274151322000076","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,628209.6,628209.6,9536,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637635,105564.00
02/04/2016 21:00,2,0.000,ALERT,213.29,302.37,59.981,1454637604,"201051344000868","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,308680.6,308680.6,15535,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637637,105565.00
02/04/2016 21:00,2,0.000,ALERT,212.83,300.87,59.981,1454637604,"274151322000095","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,621525.7,621525.7,9377,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637639,105566.00
02/04/2016 21:00,2,0.000,ALERT,213.06,301.77,59.981,1454637604,"201051344000988","219011344069620",0.00,-2.50,0,296.36,303.28,0.0,0.0,0.000,307745.0,307745.0,15782,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637641,105567.00
02/04/2016 21:00,2,0.000,ALERT,212.61,299.97,59.981,1454637604,"201051344001025","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,320313.1,320313.1,20338,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637642,105568.00
02/04/2016 21:00,2,0.000,ALERT,213.29,302.07,60.028,1454637604,"201051344000458","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,317968.3,317968.3,15750,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637644,105569.00
02/04/2016 21:00,2,0.000,ALERT,213.96,302.07,59.991,1454637604,"201051344000853","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,316237.8,316237.8,15453,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454637646,105570.00
02/04/2016 21:00,2,0.000,ALERT,213.29,300.87,60.007,1454637604,"201051344000685","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,322303.9,322303.9,20226,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637648,105571.00
02/04/2016 21:00,2,0.000,ALERT,213.06,300.27,59.944,1454637604,"201051344000917","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,320036.3,320036.3,20200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454637650,105572.00
02/04/2016 21:00,2,0.000,ALERT,213.06,300.87,59.986,1454637604,"201051344001145","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,324038.3,324038.3,20147,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637651,105573.00
02/04/2016 21:00,2,0.000,ALERT,212.83,299.97,59.991,1454637604,"201051344000651","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,316669.5,316669.5,20371,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637653,105574.00
02/04/2016 21:00,2,0.000,ALERT,212.38,299.67,59.986,1454637604,"274151322000088","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,573952.0,573952.0,9266,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637655,105575.00
02/04/2016 21:00,2,0.000,ALERT,213.51,299.07,59.991,1454637604,"274151322000068","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,480163.5,480163.5,9917,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637657,105576.00
02/04/2016 21:00,2,0.000,ALERT,212.38,300.57,59.991,1454637604,"201051344001135","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,313103.5,313103.5,20364,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637658,105577.00
02/04/2016 21:00,2,0.000,ALERT,213.06,302.37,59.996,1454637604,"201051344000594","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,319159.1,319159.1,15769,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637660,105578.00
02/04/2016 21:00,2,0.000,ALERT,212.83,300.27,59.986,1454637604,"201051344001203","219011344069620",0.00,-4.00,0,297.87,303.58,0.0,0.0,0.000,319538.9,319538.9,20336,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637662,105579.00
02/04/2016 21:00,2,0.000,ALERT,212.38,299.37,59.954,1454637604,"274151322000054","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,586523.5,586523.5,9279,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637664,105580.00
02/04/2016 21:00,2,0.000,ALERT,213.51,301.47,59.991,1454637604,"201051344000867","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,308147.2,308147.2,15761,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637666,105581.00
02/04/2016 21:00,2,0.000,ALERT,212.83,300.87,59.986,1454637604,"201051344001093","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,318312.4,318312.4,20253,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454637667,105582.00
02/04/2016 21:00,2,0.000,ALERT,213.29,301.77,60.007,1454637604,"201051344000900","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,323378.3,323378.3,15385,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637669,105583.00
02/04/2016 21:00,2,0.000,ALERT,213.51,301.17,60.018,1454637604,"201051344000648","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,316467.6,316467.6,15533,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454637671,105584.00
02/04/2016 21:00,2,0.000,ALERT,213.51,302.68,60.002,1454637604,"201051344000569","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,324918.8,324918.8,15339,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637673,105585.00
02/04/2016 21:00,2,0.000,ALERT,213.29,302.07,59.986,1454637604,"201051344000983","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,317952.0,317952.0,15637,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637675,105586.00
02/04/2016 21:00,2,0.000,ALERT,213.29,301.77,59.991,1454637604,"201051344001158","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,312991.3,312991.3,15789,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637676,105587.00
02/04/2016 21:00,2,0.000,ALERT,213.96,302.37,59.991,1454637604,"201051344000576","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,317937.1,317937.1,15410,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637678,105588.00
02/04/2016 21:00,2,0.000,ALERT,212.61,298.77,59.986,1454637604,"274151322000087","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,561559.8,561559.8,9312,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454637680,105589.00
02/04/2016 21:15,2,0.000,ALERT,213.96,302.98,59.970,1454638503,"201051344000645","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,317194.2,317194.2,15499,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454638505,105590.00
02/04/2016 21:15,2,0.000,ALERT,213.06,300.57,60.002,1454638503,"274151322000085","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,589157.4,589157.4,9304,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638507,105591.00
02/04/2016 21:15,2,0.000,ALERT,214.19,302.68,59.975,1454638503,"201051344000633","219011344069620",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,308950.2,308950.2,15790,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638509,105592.00
02/04/2016 21:15,2,0.000,ALERT,213.74,302.68,59.933,1454638503,"201051344000469","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,310342.1,310342.1,15767,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638511,105593.00
02/04/2016 21:15,2,0.000,ALERT,213.06,301.47,59.970,1454638503,"201051344000646","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,314864.6,314864.6,20367,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638512,105594.00
02/04/2016 21:15,2,0.000,ALERT,212.83,300.57,59.981,1454638503,"274151322000052","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,596699.3,596699.3,9500,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638514,105595.00
02/04/2016 21:15,2,0.000,ALERT,213.29,301.47,59.970,1454638503,"201051344000585","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,319794.9,319794.9,20360,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638516,105596.00
02/04/2016 21:15,2,0.000,ALERT,213.29,301.77,59.975,1454638503,"201051344001230","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,318962.2,318962.2,20219,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638518,105597.00
02/04/2016 21:15,2,0.000,ALERT,213.74,302.07,59.981,1454638503,"201051344000582","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,312825.1,312825.1,20336,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638520,105598.00
02/04/2016 21:15,2,0.000,ALERT,212.83,301.17,60.018,1454638503,"201051344000955","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,322639.0,322639.0,20325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638521,105599.00
02/04/2016 21:15,2,0.000,ALERT,213.06,300.57,60.002,1454638503,"274151322000094","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,480027.2,480027.2,9756,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638523,105600.00
02/04/2016 21:15,2,0.000,ALERT,213.51,303.28,59.944,1454638503,"201051344000579","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,323655.5,323655.5,15755,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638525,105601.00
02/04/2016 21:15,2,0.000,ALERT,213.06,301.47,59.986,1454638503,"201051344000890","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,320470.0,320470.0,20285,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454638527,105602.00
02/04/2016 21:15,2,0.000,ALERT,213.51,301.17,59.975,1454638503,"201051344000438","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,322434.5,322434.5,20338,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638529,105603.00
02/04/2016 21:15,2,0.000,ALERT,213.51,300.57,59.981,1454638503,"201051344000417","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,316319.1,316319.1,20445,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454638531,105604.00
02/04/2016 21:15,2,0.000,ALERT,213.29,301.17,59.981,1454638503,"274151322000083","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,591004.1,591004.1,9492,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638533,105605.00
02/04/2016 21:15,2,0.000,ALERT,213.74,300.57,59.975,1454638503,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,628209.6,628209.6,9538,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638534,105606.00
02/04/2016 21:15,2,0.000,ALERT,213.51,303.58,59.975,1454638503,"201051344000868","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,308680.6,308680.6,15537,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454638536,105607.00
02/04/2016 21:15,2,0.000,ALERT,213.29,302.07,59.981,1454638503,"274151322000095","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,621525.7,621525.7,9379,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638538,105608.00
02/04/2016 21:15,2,0.000,ALERT,213.29,302.37,59.975,1454638503,"201051344000988","219011344069620",0.00,-3.00,0,297.57,304.48,0.0,0.0,0.000,307745.0,307745.0,15784,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638540,105609.00
02/04/2016 21:15,2,0.000,ALERT,213.06,300.27,59.986,1454638503,"201051344001025","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,320313.1,320313.1,20340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638542,105610.00
02/04/2016 21:15,2,0.000,ALERT,213.51,302.68,59.986,1454638503,"201051344000458","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,317968.3,317968.3,15752,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638543,105611.00
02/04/2016 21:15,2,0.000,ALERT,214.19,302.68,59.991,1454638503,"201051344000853","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,316237.8,316237.8,15455,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454638545,105612.00
02/04/2016 21:15,2,0.000,ALERT,213.51,301.17,59.981,1454638503,"201051344000685","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,322303.9,322303.9,20228,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638547,105613.00
02/04/2016 21:15,2,0.000,ALERT,213.51,300.87,60.002,1454638503,"201051344000917","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,320036.3,320036.3,20202,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638549,105614.00
02/04/2016 21:15,2,0.000,ALERT,213.51,301.77,59.991,1454638503,"201051344001145","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,324038.3,324038.3,20149,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638551,105615.00
02/04/2016 21:15,2,0.000,ALERT,213.29,300.57,59.986,1454638503,"201051344000651","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,316669.5,316669.5,20373,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638552,105616.00
02/04/2016 21:15,2,0.000,ALERT,212.61,300.57,59.975,1454638503,"274151322000088","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,573952.0,573952.0,9268,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638554,105617.00
02/04/2016 21:15,2,0.000,ALERT,213.74,299.97,59.975,1454638503,"274151322000068","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,480163.5,480163.5,9919,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638556,105618.00
02/04/2016 21:15,2,0.000,ALERT,212.83,301.17,59.991,1454638503,"201051344001135","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,313103.5,313103.5,20366,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638558,105619.00
02/04/2016 21:15,2,0.000,ALERT,213.06,302.98,59.944,1454638503,"201051344000594","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,319159.1,319159.1,15771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638560,105620.00
02/04/2016 21:15,2,0.000,ALERT,213.29,300.87,59.965,1454638503,"201051344001203","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,319538.9,319538.9,20338,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454638562,105621.00
02/04/2016 21:15,2,0.000,ALERT,213.06,301.17,59.986,1454638503,"274151322000054","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,586523.5,586523.5,9281,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638564,105622.00
02/04/2016 21:15,2,0.000,ALERT,213.96,302.37,59.991,1454638503,"201051344000867","219011344069620",0.00,-2.50,0,299.07,305.08,0.0,0.0,0.000,308147.2,308147.2,15763,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638565,105623.00
02/04/2016 21:15,2,0.000,ALERT,213.06,301.17,59.975,1454638503,"201051344001093","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,318312.4,318312.4,20255,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454638567,105624.00
02/04/2016 21:15,2,0.000,ALERT,213.51,302.68,59.981,1454638503,"201051344000900","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,323378.3,323378.3,15387,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638569,105625.00
02/04/2016 21:15,2,0.000,ALERT,213.74,302.07,60.007,1454638503,"201051344000648","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,316467.6,316467.6,15535,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638571,105626.00
02/04/2016 21:15,2,0.000,ALERT,213.74,303.58,60.002,1454638503,"201051344000569","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,324918.8,324918.8,15341,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638573,105627.00
02/04/2016 21:15,2,0.000,ALERT,213.51,302.98,59.986,1454638503,"201051344000983","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,317952.0,317952.0,15639,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638574,105628.00
02/04/2016 21:15,2,0.000,ALERT,213.74,302.68,59.959,1454638503,"201051344001158","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,312991.3,312991.3,15791,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638576,105629.00
02/04/2016 21:15,2,0.000,ALERT,214.19,303.28,59.986,1454638503,"201051344000576","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,317937.1,317937.1,15412,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454638578,105630.00
02/04/2016 21:15,2,0.000,ALERT,213.29,299.67,59.981,1454638503,"274151322000087","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,561559.8,561559.8,9314,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454638580,105631.00
02/04/2016 21:30,2,0.000,ALERT,213.74,301.77,59.954,1454639403,"201051344000645","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,317194.2,317194.2,15501,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639405,105632.00
02/04/2016 21:30,2,0.000,ALERT,212.61,300.27,59.986,1454639403,"274151322000085","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,589157.4,589157.4,9306,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639407,105633.00
