ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 21:30,2,0.000,ALERT,213.74,301.77,59.965,1454639403,"201051344000633","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,308950.2,308950.2,15792,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639408,105634.00
02/04/2016 21:30,2,0.000,ALERT,213.29,301.77,59.986,1454639403,"201051344000469","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,310342.1,310342.1,15769,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454639410,105635.00
02/04/2016 21:30,2,0.000,ALERT,211.93,299.67,59.986,1454639403,"201051344000646","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,314864.6,314864.6,20369,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639412,105636.00
02/04/2016 21:30,2,0.000,ALERT,212.61,301.17,59.981,1454639403,"274151322000052","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,596699.3,596699.3,9502,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639414,105637.00
02/04/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1454639403,"201051344000585","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,319794.9,319794.9,20362,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639416,105638.00
02/04/2016 21:30,2,0.000,ALERT,212.16,300.27,59.986,1454639403,"201051344001230","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,318962.2,318962.2,20221,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454639417,105639.00
02/04/2016 21:30,2,0.000,ALERT,212.61,300.57,59.975,1454639403,"201051344000582","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,312825.1,312825.1,20338,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454639419,105640.00
02/04/2016 21:30,2,0.000,ALERT,211.70,299.67,59.954,1454639403,"201051344000955","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,322639.0,322639.0,20327,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639421,105641.00
02/04/2016 21:30,2,0.000,ALERT,212.83,299.67,59.938,1454639403,"274151322000094","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,480027.2,480027.2,9758,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454639423,105642.00
02/04/2016 21:30,2,0.000,ALERT,213.29,302.68,59.981,1454639403,"201051344000579","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,323655.5,323655.5,15757,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639425,105643.00
02/04/2016 21:30,2,0.000,ALERT,212.16,300.27,59.981,1454639403,"201051344000890","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,320470.0,320470.0,20287,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454639426,105644.00
02/04/2016 21:30,2,0.000,ALERT,212.16,299.67,59.981,1454639403,"201051344000438","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,322434.5,322434.5,20340,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639428,105645.00
02/04/2016 21:30,2,0.000,ALERT,212.38,299.37,60.028,1454639403,"201051344000417","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,316319.1,316319.1,20447,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639430,105646.00
02/04/2016 21:30,2,0.000,ALERT,213.06,301.17,59.981,1454639403,"274151322000083","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,591004.1,591004.1,9494,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639432,105647.00
02/04/2016 21:30,2,0.000,ALERT,213.51,300.87,59.975,1454639403,"274151322000076","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,628209.6,628209.6,9540,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639434,105648.00
02/04/2016 21:30,2,0.000,ALERT,213.29,302.68,59.986,1454639403,"201051344000868","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,308680.6,308680.6,15539,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454639435,105649.00
02/04/2016 21:30,2,0.000,ALERT,213.06,302.07,59.944,1454639403,"274151322000095","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,621525.7,621525.7,9381,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639437,105650.00
02/04/2016 21:30,2,0.000,ALERT,213.06,301.77,59.986,1454639403,"201051344000988","219011344069620",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,307745.0,307745.0,15786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454639439,105651.00
02/04/2016 21:30,2,0.000,ALERT,211.93,299.07,59.986,1454639403,"201051344001025","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,320313.1,320313.1,20342,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454639441,105652.00
02/04/2016 21:30,2,0.000,ALERT,213.29,302.37,59.991,1454639403,"201051344000458","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,317968.3,317968.3,15754,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639443,105653.00
02/04/2016 21:30,2,0.000,ALERT,213.96,302.07,59.996,1454639403,"201051344000853","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,316237.8,316237.8,15457,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639445,105654.00
02/04/2016 21:30,2,0.000,ALERT,212.61,299.97,59.991,1454639403,"201051344000685","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,322303.9,322303.9,20230,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639446,105655.00
02/04/2016 21:30,2,0.000,ALERT,212.38,299.37,60.018,1454639403,"201051344000917","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,320036.3,320036.3,20204,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639448,105656.00
02/04/2016 21:30,2,0.000,ALERT,212.38,300.27,59.981,1454639403,"201051344001145","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,324038.3,324038.3,20151,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454639450,105657.00
02/04/2016 21:30,2,0.000,ALERT,212.38,299.37,59.996,1454639403,"201051344000651","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,316669.5,316669.5,20375,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639452,105658.00
02/04/2016 21:30,2,0.000,ALERT,212.61,300.27,59.986,1454639403,"274151322000088","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,573952.0,573952.0,9270,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639454,105659.00
02/04/2016 21:30,2,0.000,ALERT,213.51,299.97,60.028,1454639403,"274151322000068","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,480163.5,480163.5,9921,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639455,105660.00
02/04/2016 21:30,2,0.000,ALERT,211.70,299.97,60.007,1454639403,"201051344001135","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,313103.5,313103.5,20368,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454639457,105661.00
02/04/2016 21:30,2,0.000,ALERT,213.06,302.98,59.996,1454639403,"201051344000594","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,319159.1,319159.1,15773,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454639459,105662.00
02/04/2016 21:30,2,0.000,ALERT,212.38,299.67,59.986,1454639403,"201051344001203","219011344069620",0.00,-3.50,0,298.47,304.78,0.0,0.0,0.000,319538.9,319538.9,20340,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639461,105663.00
02/04/2016 21:30,2,0.000,ALERT,212.83,300.57,59.986,1454639403,"274151322000054","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,586523.5,586523.5,9283,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639463,105664.00
02/04/2016 21:30,2,0.000,ALERT,213.74,301.77,59.996,1454639403,"201051344000867","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,308147.2,308147.2,15765,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454639464,105665.00
02/04/2016 21:30,2,0.000,ALERT,212.16,299.97,59.986,1454639403,"201051344001093","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,318312.4,318312.4,20257,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454639466,105666.00
02/04/2016 21:30,2,0.000,ALERT,213.29,302.37,59.996,1454639403,"201051344000900","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,323378.3,323378.3,15389,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639468,105667.00
02/04/2016 21:30,2,0.000,ALERT,213.74,301.77,60.007,1454639403,"201051344000648","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,316467.6,316467.6,15537,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639470,105668.00
02/04/2016 21:30,2,0.000,ALERT,213.51,302.98,59.996,1454639403,"201051344000569","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,324918.8,324918.8,15343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454639472,105669.00
02/04/2016 21:30,2,0.000,ALERT,213.29,302.37,59.986,1454639403,"201051344000983","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,317952.0,317952.0,15641,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639473,105670.00
02/04/2016 21:30,2,0.000,ALERT,213.51,302.37,60.034,1454639403,"201051344001158","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,312991.3,312991.3,15793,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454639475,105671.00
02/04/2016 21:30,2,0.000,ALERT,213.96,302.98,59.996,1454639403,"201051344000576","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,317937.1,317937.1,15414,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639477,105672.00
02/04/2016 21:30,2,0.000,ALERT,213.06,299.97,59.996,1454639403,"274151322000087","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,561559.8,561559.8,9316,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454639479,105673.00
02/04/2016 21:45,2,0.000,ALERT,213.74,302.68,60.002,1454640303,"201051344000645","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,317194.2,317194.2,15503,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640305,105674.00
02/04/2016 21:45,2,0.000,ALERT,212.38,299.07,59.996,1454640303,"274151322000085","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,589157.4,589157.4,9308,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454640307,105675.00
02/04/2016 21:45,2,0.000,ALERT,213.96,302.37,59.996,1454640303,"201051344000633","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,308950.2,308950.2,15794,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640309,105676.00
02/04/2016 21:45,2,0.000,ALERT,213.51,302.98,59.996,1454640303,"201051344000469","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,310342.1,310342.1,15771,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454640311,105677.00
02/04/2016 21:45,2,0.000,ALERT,212.38,300.27,59.986,1454640303,"201051344000646","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,314864.6,314864.6,20371,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640313,105678.00
02/04/2016 21:45,2,0.000,ALERT,211.93,299.67,59.996,1454640303,"274151322000052","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,596699.3,596699.3,9504,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640314,105679.00
02/04/2016 21:45,2,0.000,ALERT,212.38,300.57,59.965,1454640303,"201051344000585","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,319794.9,319794.9,20364,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640316,105680.00
02/04/2016 21:45,2,0.000,ALERT,212.38,300.57,59.991,1454640303,"201051344001230","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,318962.2,318962.2,20223,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640318,105681.00
02/04/2016 21:45,2,0.000,ALERT,212.83,301.17,59.996,1454640303,"201051344000582","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,312825.1,312825.1,20340,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640320,105682.00
02/04/2016 21:45,2,0.000,ALERT,211.93,300.27,60.002,1454640303,"201051344000955","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,322639.0,322639.0,20329,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640322,105683.00
02/04/2016 21:45,2,0.000,ALERT,211.93,298.47,59.981,1454640303,"274151322000094","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,480027.2,480027.2,9760,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640323,105684.00
02/04/2016 21:45,2,0.000,ALERT,213.29,302.98,59.996,1454640303,"201051344000579","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,323655.5,323655.5,15759,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640325,105685.00
02/04/2016 21:45,2,0.000,ALERT,212.16,300.57,59.996,1454640303,"201051344000890","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,320470.0,320470.0,20289,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640327,105686.00
02/04/2016 21:45,2,0.000,ALERT,212.38,300.27,60.018,1454640303,"201051344000438","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,322434.5,322434.5,20342,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640329,105687.00
02/04/2016 21:45,2,0.000,ALERT,212.61,299.97,60.002,1454640303,"201051344000417","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,316319.1,316319.1,20449,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640331,105688.00
02/04/2016 21:45,2,0.000,ALERT,212.38,299.37,60.023,1454640303,"274151322000083","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,591004.1,591004.1,9496,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640332,105689.00
02/04/2016 21:45,2,0.000,ALERT,212.61,299.37,59.991,1454640303,"274151322000076","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,628209.6,628209.6,9542,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640334,105690.00
02/04/2016 21:45,2,0.000,ALERT,213.29,303.28,60.002,1454640303,"201051344000868","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,308680.6,308680.6,15541,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640336,105691.00
02/04/2016 21:45,2,0.000,ALERT,211.93,299.97,59.986,1454640303,"274151322000095","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,621525.7,621525.7,9383,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640338,105692.00
02/04/2016 21:45,2,0.000,ALERT,213.06,302.37,59.991,1454640303,"201051344000988","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,307745.0,307745.0,15788,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454640340,105693.00
02/04/2016 21:45,2,0.000,ALERT,212.16,299.67,60.039,1454640303,"201051344001025","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,320313.1,320313.1,20344,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640342,105694.00
02/04/2016 21:45,2,0.000,ALERT,213.29,302.98,59.986,1454640303,"201051344000458","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,317968.3,317968.3,15756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640344,105695.00
02/04/2016 21:45,2,0.000,ALERT,213.96,302.37,59.996,1454640303,"201051344000853","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,316237.8,316237.8,15459,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640345,105696.00
02/04/2016 21:45,2,0.000,ALERT,212.61,300.27,59.981,1454640303,"201051344000685","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,322303.9,322303.9,20232,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454640347,105697.00
02/04/2016 21:45,2,0.000,ALERT,212.61,299.97,59.986,1454640303,"201051344000917","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,320036.3,320036.3,20206,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640349,105698.00
02/04/2016 21:45,2,0.000,ALERT,212.61,300.57,59.981,1454640303,"201051344001145","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,324038.3,324038.3,20153,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640351,105699.00
02/04/2016 21:45,2,0.000,ALERT,212.61,299.67,59.986,1454640303,"201051344000651","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,316669.5,316669.5,20377,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640353,105700.00
02/04/2016 21:45,2,0.000,ALERT,211.70,299.07,59.949,1454640303,"274151322000088","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,573952.0,573952.0,9272,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640354,105701.00
02/04/2016 21:45,2,0.000,ALERT,212.83,298.47,59.981,1454640303,"274151322000068","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,480163.5,480163.5,9923,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640356,105702.00
02/04/2016 21:45,2,0.000,ALERT,212.16,300.27,59.986,1454640303,"201051344001135","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,313103.5,313103.5,20370,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640358,105703.00
02/04/2016 21:45,2,0.000,ALERT,213.06,303.28,59.986,1454640303,"201051344000594","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,319159.1,319159.1,15775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640360,105704.00
02/04/2016 21:45,2,0.000,ALERT,212.83,300.57,59.991,1454640303,"201051344001203","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,319538.9,319538.9,20342,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640362,105705.00
02/04/2016 21:45,2,0.000,ALERT,211.93,299.37,59.970,1454640303,"274151322000054","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,586523.5,586523.5,9285,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640363,105706.00
02/04/2016 21:45,2,0.000,ALERT,213.74,302.37,60.018,1454640303,"201051344000867","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,308147.2,308147.2,15767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640365,105707.00
02/04/2016 21:45,2,0.000,ALERT,212.61,300.57,59.981,1454640303,"201051344001093","219011344069620",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,318312.4,318312.4,20259,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454640367,105708.00
02/04/2016 21:45,2,0.000,ALERT,213.29,302.98,59.975,1454640303,"201051344000900","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,323378.3,323378.3,15391,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640369,105709.00
02/04/2016 21:45,2,0.000,ALERT,213.74,302.07,60.034,1454640303,"201051344000648","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,316467.6,316467.6,15539,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640371,105710.00
02/04/2016 21:45,2,0.000,ALERT,213.51,303.28,59.991,1454640303,"201051344000569","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,324918.8,324918.8,15345,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640373,105711.00
02/04/2016 21:45,2,0.000,ALERT,213.29,302.98,59.986,1454640303,"201051344000983","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,317952.0,317952.0,15643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640374,105712.00
02/04/2016 21:45,2,0.000,ALERT,213.51,302.68,60.023,1454640303,"201051344001158","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,312991.3,312991.3,15795,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640376,105713.00
02/04/2016 21:45,2,0.000,ALERT,213.96,303.28,59.991,1454640303,"201051344000576","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,317937.1,317937.1,15416,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640378,105714.00
02/04/2016 21:45,2,0.000,ALERT,212.38,298.17,59.986,1454640303,"274151322000087","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,561559.8,561559.8,9318,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454640380,105715.00
02/04/2016 22:00,2,0.000,ALERT,213.96,302.98,59.996,1454641204,"201051344000645","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,317194.2,317194.2,15505,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641206,105716.00
02/04/2016 22:00,2,0.000,ALERT,212.38,299.67,59.986,1454641204,"274151322000085","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,589157.4,589157.4,9310,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641208,105717.00
02/04/2016 22:00,2,0.000,ALERT,214.19,302.98,59.996,1454641204,"201051344000633","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,308950.2,308950.2,15796,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641210,105718.00
02/04/2016 22:00,2,0.000,ALERT,213.74,302.98,59.996,1454641204,"201051344000469","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,310342.1,310342.1,15773,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641212,105719.00
02/04/2016 22:00,2,0.000,ALERT,212.38,300.57,59.986,1454641204,"201051344000646","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,314864.6,314864.6,20373,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454641213,105720.00
02/04/2016 22:00,2,0.000,ALERT,212.38,301.17,59.996,1454641204,"274151322000052","219011344069620",0.00,-3.00,0,296.66,302.98,0.0,0.0,0.000,596699.3,596699.3,9506,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641215,105721.00
02/04/2016 22:00,2,0.000,ALERT,212.83,301.17,59.996,1454641204,"201051344000585","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,319794.9,319794.9,20366,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641217,105722.00
02/04/2016 22:00,2,0.000,ALERT,212.83,301.47,59.991,1454641204,"201051344001230","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,318962.2,318962.2,20225,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641219,105723.00
02/04/2016 22:00,2,0.000,ALERT,213.29,302.07,59.996,1454641204,"201051344000582","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,312825.1,312825.1,20342,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454641221,105724.00
02/04/2016 22:00,2,0.000,ALERT,212.38,300.87,59.991,1454641204,"201051344000955","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,322639.0,322639.0,20331,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641222,105725.00
02/04/2016 22:00,2,0.000,ALERT,212.38,299.97,59.981,1454641204,"274151322000094","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,480027.2,480027.2,9762,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641224,105726.00
02/04/2016 22:00,2,0.000,ALERT,213.74,303.88,59.991,1454641204,"201051344000579","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,323655.5,323655.5,15761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641226,105727.00
02/04/2016 22:00,2,0.000,ALERT,212.38,301.17,59.981,1454641204,"201051344000890","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,320470.0,320470.0,20291,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454641228,105728.00
02/04/2016 22:00,2,0.000,ALERT,212.83,300.87,59.949,1454641204,"201051344000438","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,322434.5,322434.5,20344,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641230,105729.00
02/04/2016 22:00,2,0.000,ALERT,212.83,300.57,59.986,1454641204,"201051344000417","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,316319.1,316319.1,20451,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641231,105730.00
02/04/2016 22:00,2,0.000,ALERT,212.61,300.27,59.986,1454641204,"274151322000083","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,591004.1,591004.1,9498,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641233,105731.00
02/04/2016 22:00,2,0.000,ALERT,213.06,300.27,59.975,1454641204,"274151322000076","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,628209.6,628209.6,9544,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641235,105732.00
02/04/2016 22:00,2,0.000,ALERT,213.51,303.88,59.981,1454641204,"201051344000868","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,308680.6,308680.6,15543,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641237,105733.00
02/04/2016 22:00,2,0.000,ALERT,212.61,301.17,59.933,1454641204,"274151322000095","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,621525.7,621525.7,9385,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641239,105734.00
02/04/2016 22:00,2,0.000,ALERT,213.51,302.98,59.986,1454641204,"201051344000988","219011344069620",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,307745.0,307745.0,15790,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454641241,105735.00
02/04/2016 22:00,2,0.000,ALERT,212.61,300.27,59.986,1454641204,"201051344001025","219011344069620",0.00,-3.50,0,297.87,303.88,0.0,0.0,0.000,320313.1,320313.1,20346,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454641242,105736.00
02/04/2016 22:00,2,0.000,ALERT,213.74,303.58,59.991,1454641204,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,317968.3,317968.3,15758,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454641244,105737.00
02/04/2016 22:00,2,0.000,ALERT,214.19,303.28,59.986,1454641204,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,316237.8,316237.8,15461,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641246,105738.00
02/04/2016 22:00,2,0.000,ALERT,213.29,301.47,59.981,1454641204,"201051344000685","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,322303.9,322303.9,20234,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454641248,105739.00
02/04/2016 22:00,2,0.000,ALERT,213.06,300.87,59.981,1454641204,"201051344000917","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,320036.3,320036.3,20208,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641250,105740.00
02/04/2016 22:00,2,0.000,ALERT,213.29,301.47,59.986,1454641204,"201051344001145","219011344069620",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,324038.3,324038.3,20155,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454641251,105741.00
02/04/2016 22:00,2,0.000,ALERT,213.06,300.57,59.975,1454641204,"201051344000651","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,316669.5,316669.5,20379,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641253,105742.00
02/04/2016 22:00,2,0.000,ALERT,212.16,299.97,59.981,1454641204,"274151322000088","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,573952.0,573952.0,9274,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641255,105743.00
02/04/2016 22:00,2,0.000,ALERT,213.51,299.97,59.970,1454641204,"274151322000068","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,480163.5,480163.5,9925,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454641257,105744.00
02/04/2016 22:00,2,0.000,ALERT,212.61,301.17,59.991,1454641204,"201051344001135","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,313103.5,313103.5,20372,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454641259,105745.00
02/04/2016 22:00,2,0.000,ALERT,213.51,303.88,59.970,1454641204,"201051344000594","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,319159.1,319159.1,15777,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641261,105746.00
02/04/2016 22:00,2,0.000,ALERT,212.83,300.87,59.965,1454641204,"201051344001203","219011344069620",0.00,-3.50,0,298.47,304.78,0.0,0.0,0.000,319538.9,319538.9,20344,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641262,105747.00
02/04/2016 22:00,2,0.000,ALERT,212.38,300.57,59.970,1454641204,"274151322000054","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,586523.5,586523.5,9287,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454641264,105748.00
02/04/2016 22:00,2,0.000,ALERT,214.19,303.28,60.002,1454641204,"201051344000867","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,308147.2,308147.2,15769,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641266,105749.00
02/04/2016 22:00,2,0.000,ALERT,212.83,301.17,59.970,1454641204,"201051344001093","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,318312.4,318312.4,20261,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454641268,105750.00
02/04/2016 22:00,2,0.000,ALERT,213.74,303.58,59.970,1454641204,"201051344000900","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,323378.3,323378.3,15393,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641270,105751.00
02/04/2016 22:00,2,0.000,ALERT,213.96,302.98,59.965,1454641204,"201051344000648","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,316467.6,316467.6,15541,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641271,105752.00
02/04/2016 22:00,2,0.000,ALERT,213.74,303.88,59.959,1454641204,"201051344000569","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,324918.8,324918.8,15347,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641273,105753.00
02/04/2016 22:00,2,0.000,ALERT,213.74,303.58,59.986,1454641204,"201051344000983","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,317952.0,317952.0,15645,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641275,105754.00
02/04/2016 22:00,2,0.000,ALERT,213.96,303.58,59.965,1454641204,"201051344001158","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,312991.3,312991.3,15797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641277,105755.00
02/04/2016 22:00,2,0.000,ALERT,214.41,304.48,59.954,1454641204,"201051344000576","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,317937.1,317937.1,15418,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641279,105756.00
02/04/2016 22:00,2,0.000,ALERT,212.61,298.77,59.959,1454641204,"274151322000087","219011344069620",0.00,-1.50,0,295.46,301.47,0.0,0.0,0.000,561559.8,561559.8,9320,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454641281,105757.00
02/04/2016 22:15,2,0.000,ALERT,213.51,302.37,59.975,1454642103,"201051344000645","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,317194.2,317194.2,15507,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642105,105758.00
02/04/2016 22:15,2,0.000,ALERT,212.16,299.67,59.959,1454642103,"274151322000085","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,589157.4,589157.4,9312,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642107,105759.00
02/04/2016 22:15,2,0.000,ALERT,213.74,302.37,60.007,1454642103,"201051344000633","219011344069620",0.00,-3.50,0,298.17,304.48,0.0,0.0,0.000,308950.2,308950.2,15798,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642109,105760.00
02/04/2016 22:15,2,0.000,ALERT,213.29,302.68,60.012,1454642103,"201051344000469","219011344069620",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,310342.1,310342.1,15775,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642111,105761.00
02/04/2016 22:15,2,0.000,ALERT,212.16,300.27,59.981,1454642103,"201051344000646","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,314864.6,314864.6,20375,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454642113,105762.00
02/04/2016 22:15,2,0.000,ALERT,211.93,299.37,59.965,1454642103,"274151322000052","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,596699.3,596699.3,9508,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642114,105763.00
02/04/2016 22:15,2,0.000,ALERT,212.16,299.97,60.012,1454642103,"201051344000585","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,319794.9,319794.9,20368,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642116,105764.00
02/04/2016 22:15,2,0.000,ALERT,212.16,300.27,59.944,1454642103,"201051344001230","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,318962.2,318962.2,20227,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642118,105765.00
02/04/2016 22:15,2,0.000,ALERT,212.61,301.17,60.028,1454642103,"201051344000582","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,312825.1,312825.1,20344,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642120,105766.00
02/04/2016 22:15,2,0.000,ALERT,211.70,299.97,59.981,1454642103,"201051344000955","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,322639.0,322639.0,20333,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642122,105767.00
02/04/2016 22:15,2,0.000,ALERT,211.93,299.07,59.970,1454642103,"274151322000094","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,480027.2,480027.2,9764,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642124,105768.00
02/04/2016 22:15,2,0.000,ALERT,213.06,302.98,59.986,1454642103,"201051344000579","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,323655.5,323655.5,15763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642126,105769.00
02/04/2016 22:15,2,0.000,ALERT,212.16,300.57,59.981,1454642103,"201051344000890","219011344069620",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,320470.0,320470.0,20293,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642127,105770.00
02/04/2016 22:15,2,0.000,ALERT,212.38,300.27,59.981,1454642103,"201051344000438","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,322434.5,322434.5,20346,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454642129,105771.00
02/04/2016 22:15,2,0.000,ALERT,212.38,299.67,59.981,1454642103,"201051344000417","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,316319.1,316319.1,20453,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454642131,105772.00
02/04/2016 22:15,2,0.000,ALERT,212.38,299.97,60.002,1454642103,"274151322000083","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,591004.1,591004.1,9500,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642133,105773.00
02/04/2016 22:15,2,0.000,ALERT,212.61,299.67,60.007,1454642103,"274151322000076","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,628209.6,628209.6,9546,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642135,105774.00
02/04/2016 22:15,2,0.000,ALERT,213.06,302.98,59.991,1454642103,"201051344000868","219011344069620",0.00,-3.00,0,300.57,305.98,0.0,0.0,0.000,308680.6,308680.6,15545,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454642136,105775.00
02/04/2016 22:15,2,0.000,ALERT,212.16,300.87,59.986,1454642103,"274151322000095","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,621525.7,621525.7,9387,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642138,105776.00
02/04/2016 22:15,2,0.000,ALERT,212.83,302.37,59.954,1454642103,"201051344000988","219011344069620",0.00,-2.50,0,297.26,304.48,0.0,0.0,0.000,307745.0,307745.0,15792,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454642140,105777.00
02/04/2016 22:15,2,0.000,ALERT,212.16,299.67,59.981,1454642103,"201051344001025","219011344069620",0.00,-3.50,0,296.36,303.28,0.0,0.0,0.000,320313.1,320313.1,20348,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642142,105778.00
