ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 22:15,2,0.000,ALERT,213.06,302.68,59.991,1454642103,"201051344000458","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,317968.3,317968.3,15760,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642144,105779.00
02/04/2016 22:15,2,0.000,ALERT,213.74,302.37,59.991,1454642103,"201051344000853","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,316237.8,316237.8,15463,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642146,105780.00
02/04/2016 22:15,2,0.000,ALERT,212.83,300.57,59.996,1454642103,"201051344000685","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,322303.9,322303.9,20236,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454642148,105781.00
02/04/2016 22:15,2,0.000,ALERT,212.38,299.67,59.991,1454642103,"201051344000917","219011344069620",0.00,-2.00,0,295.76,302.37,0.0,0.0,0.000,320036.3,320036.3,20210,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454642149,105782.00
02/04/2016 22:15,2,0.000,ALERT,212.61,300.27,59.986,1454642103,"201051344001145","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,324038.3,324038.3,20157,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642151,105783.00
02/04/2016 22:15,2,0.000,ALERT,212.38,299.67,59.991,1454642103,"201051344000651","219011344069620",0.00,-5.00,0,296.36,302.68,0.0,0.0,0.000,316669.5,316669.5,20381,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454642153,105784.00
02/04/2016 22:15,2,0.000,ALERT,211.70,299.07,59.991,1454642103,"274151322000088","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,573952.0,573952.0,9276,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454642155,105785.00
02/04/2016 22:15,2,0.000,ALERT,212.61,298.77,59.949,1454642103,"274151322000068","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,480163.5,480163.5,9927,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454642157,105786.00
02/04/2016 22:15,2,0.000,ALERT,211.93,300.57,60.002,1454642103,"201051344001135","219011344069620",0.00,-3.00,0,296.96,303.28,0.0,0.0,0.000,313103.5,313103.5,20374,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642158,105787.00
02/04/2016 22:15,2,0.000,ALERT,212.61,302.98,60.034,1454642103,"201051344000594","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,319159.1,319159.1,15779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642160,105788.00
02/04/2016 22:15,2,0.000,ALERT,212.38,299.97,59.996,1454642103,"201051344001203","219011344069620",0.00,-3.50,0,296.66,304.18,0.0,0.0,0.000,319538.9,319538.9,20346,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642162,105789.00
02/04/2016 22:15,2,0.000,ALERT,211.93,299.97,59.991,1454642103,"274151322000054","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,586523.5,586523.5,9289,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642164,105790.00
02/04/2016 22:15,2,0.000,ALERT,213.29,301.77,60.002,1454642103,"201051344000867","219011344069620",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,308147.2,308147.2,15771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454642165,105791.00
02/04/2016 22:15,2,0.000,ALERT,212.16,300.27,59.996,1454642103,"201051344001093","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,318312.4,318312.4,20263,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642167,105792.00
02/04/2016 22:15,2,0.000,ALERT,212.83,302.07,59.970,1454642103,"201051344000900","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,323378.3,323378.3,15395,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642169,105793.00
02/04/2016 22:15,2,0.000,ALERT,213.29,301.77,59.996,1454642103,"201051344000648","219011344069620",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,316467.6,316467.6,15543,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642171,105794.00
02/04/2016 22:15,2,0.000,ALERT,213.06,302.68,59.996,1454642103,"201051344000569","219011344069620",0.00,-3.00,0,300.57,305.98,0.0,0.0,0.000,324918.8,324918.8,15349,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642173,105795.00
02/04/2016 22:15,2,0.000,ALERT,213.06,302.37,59.996,1454642103,"201051344000983","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,317952.0,317952.0,15647,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642174,105796.00
02/04/2016 22:15,2,0.000,ALERT,213.29,302.37,59.996,1454642103,"201051344001158","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,312991.3,312991.3,15799,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642176,105797.00
02/04/2016 22:15,2,0.000,ALERT,213.74,302.98,59.991,1454642103,"201051344000576","219011344069620",0.00,-3.00,0,299.97,305.68,0.0,0.0,0.000,317937.1,317937.1,15420,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454642178,105798.00
02/04/2016 22:15,2,0.000,ALERT,211.93,299.07,59.986,1454642103,"274151322000087","219011344069620",0.00,-1.50,0,295.16,300.87,0.0,0.0,0.000,561559.8,561559.8,9322,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454642180,105799.00
02/04/2016 22:30,2,0.000,ALERT,213.51,302.07,60.018,1454643003,"201051344000645","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,317194.2,317194.2,15509,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643005,105800.00
02/04/2016 22:30,2,0.000,ALERT,212.38,299.97,59.970,1454643003,"274151322000085","219011344069620",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,589157.4,589157.4,9314,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643007,105801.00
02/04/2016 22:30,2,0.000,ALERT,213.74,302.07,59.981,1454643003,"201051344000633","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,308950.2,308950.2,15800,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643009,105802.00
02/04/2016 22:30,2,0.000,ALERT,213.29,302.37,59.996,1454643003,"201051344000469","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,310342.1,310342.1,15777,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643011,105803.00
02/04/2016 22:30,2,0.000,ALERT,212.16,300.87,59.981,1454643003,"201051344000646","219011344069620",0.00,-3.50,0,297.87,305.98,0.0,0.0,0.000,314864.6,314864.6,20377,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643012,105804.00
02/04/2016 22:30,2,0.000,ALERT,212.16,299.97,59.981,1454643003,"274151322000052","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,596699.3,596699.3,9510,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643014,105805.00
02/04/2016 22:30,2,0.000,ALERT,212.61,300.87,59.975,1454643003,"201051344000585","219011344069620",0.00,-2.50,0,297.87,305.98,0.0,0.0,0.000,319794.9,319794.9,20370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643016,105806.00
02/04/2016 22:30,2,0.000,ALERT,212.38,300.87,60.023,1454643003,"201051344001230","219011344069620",0.00,-3.00,0,298.47,306.58,0.0,0.0,0.000,318962.2,318962.2,20229,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643018,105807.00
02/04/2016 22:30,2,0.000,ALERT,213.06,301.77,59.991,1454643003,"201051344000582","219011344069620",0.00,-4.00,0,299.07,306.88,0.0,0.0,0.000,312825.1,312825.1,20346,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643020,105808.00
02/04/2016 22:30,2,0.000,ALERT,212.16,301.17,60.007,1454643003,"201051344000955","219011344069620",0.00,-3.00,0,297.87,305.98,0.0,0.0,0.000,322639.0,322639.0,20335,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643021,105809.00
02/04/2016 22:30,2,0.000,ALERT,212.38,299.07,59.991,1454643003,"274151322000094","219011344069620",0.00,-3.50,0,297.26,300.57,0.0,0.0,0.000,480027.2,480027.2,9766,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643023,105810.00
02/04/2016 22:30,2,0.000,ALERT,213.06,302.98,60.007,1454643003,"201051344000579","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,323655.5,323655.5,15765,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643025,105811.00
02/04/2016 22:30,2,0.000,ALERT,212.38,301.47,60.034,1454643003,"201051344000890","219011344069620",0.00,-2.50,0,298.77,306.58,0.0,0.0,0.000,320470.0,320470.0,20295,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643027,105812.00
02/04/2016 22:30,2,0.000,ALERT,212.38,300.57,60.002,1454643003,"201051344000438","219011344069620",0.00,-3.50,0,298.47,305.98,0.0,0.0,0.000,322434.5,322434.5,20348,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643029,105813.00
02/04/2016 22:30,2,0.000,ALERT,212.61,300.57,60.002,1454643003,"201051344000417","219011344069620",0.00,-3.00,0,297.87,305.38,0.0,0.0,0.000,316319.1,316319.1,20455,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643030,105814.00
02/04/2016 22:30,2,0.000,ALERT,212.61,299.97,60.018,1454643003,"274151322000083","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,591004.1,591004.1,9502,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643032,105815.00
02/04/2016 22:30,2,0.000,ALERT,213.06,299.37,60.007,1454643003,"274151322000076","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,628209.6,628209.6,9548,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643034,105816.00
02/04/2016 22:30,2,0.000,ALERT,213.29,302.98,60.002,1454643003,"201051344000868","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,308680.6,308680.6,15547,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643036,105817.00
02/04/2016 22:30,2,0.000,ALERT,212.38,300.87,59.996,1454643003,"274151322000095","219011344069620",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,621525.7,621525.7,9389,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643038,105818.00
02/04/2016 22:30,2,0.000,ALERT,212.83,302.07,60.002,1454643003,"201051344000988","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,307745.0,307745.0,15794,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643040,105819.00
02/04/2016 22:30,2,0.000,ALERT,212.38,300.27,59.954,1454643003,"201051344001025","219011344069620",0.00,-3.50,0,297.87,305.68,0.0,0.0,0.000,320313.1,320313.1,20350,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643042,105820.00
02/04/2016 22:30,2,0.000,ALERT,213.06,302.68,59.959,1454643003,"201051344000458","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,317968.3,317968.3,15762,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643044,105821.00
02/04/2016 22:30,2,0.000,ALERT,213.74,302.07,59.996,1454643003,"201051344000853","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,316237.8,316237.8,15465,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643046,105822.00
02/04/2016 22:30,2,0.000,ALERT,212.83,300.87,59.996,1454643003,"201051344000685","219011344069620",0.00,-3.00,0,298.17,306.28,0.0,0.0,0.000,322303.9,322303.9,20238,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643048,105823.00
02/04/2016 22:30,2,0.000,ALERT,212.61,300.57,60.028,1454643003,"201051344000917","219011344069620",0.00,-1.50,0,297.26,305.38,0.0,0.0,0.000,320036.3,320036.3,20212,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643049,105824.00
02/04/2016 22:30,2,0.000,ALERT,212.61,301.17,59.996,1454643003,"201051344001145","219011344069620",0.00,-3.00,0,298.47,306.58,0.0,0.0,0.000,324038.3,324038.3,20159,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643051,105825.00
02/04/2016 22:30,2,0.000,ALERT,212.61,300.57,59.996,1454643003,"201051344000651","219011344069620",0.00,-4.00,0,297.87,305.08,0.0,0.0,0.000,316669.5,316669.5,20383,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643053,105826.00
02/04/2016 22:30,2,0.000,ALERT,211.70,299.37,60.034,1454643003,"274151322000088","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,573952.0,573952.0,9278,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643055,105827.00
02/04/2016 22:30,2,0.000,ALERT,212.83,299.37,59.991,1454643003,"274151322000068","219011344069620",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,480163.5,480163.5,9929,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643056,105828.00
02/04/2016 22:30,2,0.000,ALERT,212.16,301.17,59.991,1454643003,"201051344001135","219011344069620",0.00,-3.00,0,298.77,305.68,0.0,0.0,0.000,313103.5,313103.5,20376,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643058,105829.00
02/04/2016 22:30,2,0.000,ALERT,212.83,303.28,59.991,1454643003,"201051344000594","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,319159.1,319159.1,15781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643060,105830.00
02/04/2016 22:30,2,0.000,ALERT,212.61,300.57,59.991,1454643003,"201051344001203","219011344069620",0.00,-3.50,0,298.47,306.58,0.0,0.0,0.000,319538.9,319538.9,20348,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643062,105831.00
02/04/2016 22:30,2,0.000,ALERT,212.16,299.67,59.996,1454643003,"274151322000054","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,586523.5,586523.5,9291,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643064,105832.00
02/04/2016 22:30,2,0.000,ALERT,213.51,302.07,59.981,1454643003,"201051344000867","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,308147.2,308147.2,15773,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643065,105833.00
02/04/2016 22:30,2,0.000,ALERT,212.38,301.17,59.975,1454643003,"201051344001093","219011344069620",0.00,-2.00,0,298.47,305.68,0.0,0.0,0.000,318312.4,318312.4,20265,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643067,105834.00
02/04/2016 22:30,2,0.000,ALERT,213.06,302.37,59.986,1454643003,"201051344000900","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,323378.3,323378.3,15397,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643069,105835.00
02/04/2016 22:30,2,0.000,ALERT,213.51,301.77,60.034,1454643003,"201051344000648","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,316467.6,316467.6,15545,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643071,105836.00
02/04/2016 22:30,2,0.000,ALERT,213.29,302.98,59.991,1454643003,"201051344000569","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,324918.8,324918.8,15351,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643073,105837.00
02/04/2016 22:30,2,0.000,ALERT,213.29,302.68,59.991,1454643003,"201051344000983","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,317952.0,317952.0,15649,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643075,105838.00
02/04/2016 22:30,2,0.000,ALERT,213.29,302.37,59.996,1454643003,"201051344001158","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,312991.3,312991.3,15801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643076,105839.00
02/04/2016 22:30,2,0.000,ALERT,213.51,302.98,59.986,1454643003,"201051344000576","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,317937.1,317937.1,15422,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643078,105840.00
02/04/2016 22:30,2,0.000,ALERT,212.38,298.77,59.986,1454643003,"274151322000087","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,561559.8,561559.8,9324,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643080,105841.00
02/04/2016 22:45,2,0.000,ALERT,213.29,301.47,60.002,1454643903,"201051344000645","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,317194.2,317194.2,15511,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643905,105842.00
02/04/2016 22:45,2,0.000,ALERT,212.16,299.37,59.996,1454643903,"274151322000085","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,589157.4,589157.4,9316,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643907,105843.00
02/04/2016 22:45,2,0.000,ALERT,213.29,301.17,60.018,1454643903,"201051344000633","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,308950.2,308950.2,15802,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643909,105844.00
02/04/2016 22:45,2,0.000,ALERT,212.83,301.77,60.018,1454643903,"201051344000469","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,310342.1,310342.1,15779,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643911,105845.00
02/04/2016 22:45,2,0.000,ALERT,211.70,300.57,60.012,1454643903,"201051344000646","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,314864.6,314864.6,20379,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643913,105846.00
02/04/2016 22:45,2,0.000,ALERT,211.70,299.67,60.012,1454643903,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,596699.3,596699.3,9512,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643914,105847.00
02/04/2016 22:45,2,0.000,ALERT,212.16,300.57,59.970,1454643903,"201051344000585","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,319794.9,319794.9,20372,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643916,105848.00
02/04/2016 22:45,2,0.000,ALERT,211.93,300.57,60.018,1454643903,"201051344001230","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,318962.2,318962.2,20231,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643918,105849.00
02/04/2016 22:45,2,0.000,ALERT,212.38,301.17,60.012,1454643903,"201051344000582","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,312825.1,312825.1,20348,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643920,105850.00
02/04/2016 22:45,2,0.000,ALERT,211.70,300.57,60.034,1454643903,"201051344000955","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,322639.0,322639.0,20337,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643922,105851.00
02/04/2016 22:45,2,0.000,ALERT,211.93,298.47,60.002,1454643903,"274151322000094","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,480027.2,480027.2,9768,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643923,105852.00
02/04/2016 22:45,2,0.000,ALERT,212.83,302.07,60.012,1454643903,"201051344000579","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,323655.5,323655.5,15767,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643925,105853.00
02/04/2016 22:45,2,0.000,ALERT,211.93,300.87,60.034,1454643903,"201051344000890","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,320470.0,320470.0,20297,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643927,105854.00
02/04/2016 22:45,2,0.000,ALERT,212.16,300.27,60.018,1454643903,"201051344000438","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,322434.5,322434.5,20350,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643929,105855.00
02/04/2016 22:45,2,0.000,ALERT,212.16,299.97,60.039,1454643903,"201051344000417","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,316319.1,316319.1,20457,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643931,105856.00
02/04/2016 22:45,2,0.000,ALERT,211.93,299.37,59.991,1454643903,"274151322000083","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,591004.1,591004.1,9504,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643933,105857.00
02/04/2016 22:45,2,0.000,ALERT,212.83,299.07,60.002,1454643903,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,628209.6,628209.6,9550,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643934,105858.00
02/04/2016 22:45,2,0.000,ALERT,212.83,302.37,59.965,1454643903,"201051344000868","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,308680.6,308680.6,15549,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643936,105859.00
02/04/2016 22:45,2,0.000,ALERT,211.93,299.97,60.034,1454643903,"274151322000095","219011344069620",0.00,-3.50,0,299.37,302.37,0.0,0.0,0.000,621525.7,621525.7,9391,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643938,105860.00
02/04/2016 22:45,2,0.000,ALERT,212.38,301.17,60.002,1454643903,"201051344000988","219011344069620",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,307745.0,307745.0,15796,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643940,105861.00
02/04/2016 22:45,2,0.000,ALERT,211.93,299.67,59.996,1454643903,"201051344001025","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,320313.1,320313.1,20352,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643942,105862.00
02/04/2016 22:45,2,0.000,ALERT,212.83,301.77,59.996,1454643903,"201051344000458","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,317968.3,317968.3,15764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643943,105863.00
02/04/2016 22:45,2,0.000,ALERT,213.29,301.47,60.002,1454643903,"201051344000853","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,316237.8,316237.8,15467,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643945,105864.00
02/04/2016 22:45,2,0.000,ALERT,212.38,300.27,60.007,1454643903,"201051344000685","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,322303.9,322303.9,20240,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643947,105865.00
02/04/2016 22:45,2,0.000,ALERT,212.16,299.97,60.002,1454643903,"201051344000917","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,320036.3,320036.3,20214,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643949,105866.00
02/04/2016 22:45,2,0.000,ALERT,212.38,300.87,60.002,1454643903,"201051344001145","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,324038.3,324038.3,20161,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643951,105867.00
02/04/2016 22:45,2,0.000,ALERT,212.16,299.97,59.991,1454643903,"201051344000651","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,316669.5,316669.5,20385,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643953,105868.00
02/04/2016 22:45,2,0.000,ALERT,211.93,299.67,60.028,1454643903,"274151322000088","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,573952.0,573952.0,9280,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643954,105869.00
02/04/2016 22:45,2,0.000,ALERT,213.06,298.77,60.002,1454643903,"274151322000068","219011344069620",0.00,-1.50,0,297.57,300.57,0.0,0.0,0.000,480163.5,480163.5,9931,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643956,105870.00
02/04/2016 22:45,2,0.000,ALERT,211.93,300.57,59.996,1454643903,"201051344001135","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,313103.5,313103.5,20378,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643958,105871.00
02/04/2016 22:45,2,0.000,ALERT,212.61,302.37,60.034,1454643903,"201051344000594","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,319159.1,319159.1,15783,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643960,105872.00
02/04/2016 22:45,2,0.000,ALERT,212.16,300.27,60.023,1454643903,"201051344001203","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,319538.9,319538.9,20350,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643962,105873.00
02/04/2016 22:45,2,0.000,ALERT,211.93,299.37,60.028,1454643903,"274151322000054","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,586523.5,586523.5,9293,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643963,105874.00
02/04/2016 22:45,2,0.000,ALERT,213.29,301.17,60.007,1454643903,"201051344000867","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,308147.2,308147.2,15775,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643965,105875.00
02/04/2016 22:45,2,0.000,ALERT,212.16,300.57,60.002,1454643903,"201051344001093","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,318312.4,318312.4,20267,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643967,105876.00
02/04/2016 22:45,2,0.000,ALERT,212.83,301.77,60.002,1454643903,"201051344000900","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,323378.3,323378.3,15399,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643969,105877.00
02/04/2016 22:45,2,0.000,ALERT,213.06,301.17,60.007,1454643903,"201051344000648","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,316467.6,316467.6,15547,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643971,105878.00
02/04/2016 22:45,2,0.000,ALERT,213.06,302.68,60.007,1454643903,"201051344000569","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,324918.8,324918.8,15353,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454643972,105879.00
02/04/2016 22:45,2,0.000,ALERT,212.83,301.77,59.996,1454643903,"201051344000983","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,317952.0,317952.0,15651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643974,105880.00
02/04/2016 22:45,2,0.000,ALERT,213.06,301.77,60.007,1454643903,"201051344001158","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,312991.3,312991.3,15803,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643976,105881.00
02/04/2016 22:45,2,0.000,ALERT,213.51,302.68,60.002,1454643903,"201051344000576","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,317937.1,317937.1,15424,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643978,105882.00
02/04/2016 22:45,2,0.000,ALERT,212.38,298.47,60.007,1454643903,"274151322000087","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,561559.8,561559.8,9326,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454643980,105883.00
02/04/2016 23:00,2,0.000,ALERT,213.74,302.68,59.996,1454644803,"201051344000645","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,317194.2,317194.2,15513,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644805,105884.00
02/04/2016 23:00,2,0.000,ALERT,212.61,300.27,59.991,1454644803,"274151322000085","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,589157.4,589157.4,9318,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644807,105885.00
02/04/2016 23:00,2,0.000,ALERT,213.74,302.37,60.028,1454644803,"201051344000633","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,308950.2,308950.2,15804,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644809,105886.00
02/04/2016 23:00,2,0.000,ALERT,213.29,302.98,59.996,1454644803,"201051344000469","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,310342.1,310342.1,15781,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454644811,105887.00
02/04/2016 23:00,2,0.000,ALERT,212.16,300.87,59.938,1454644803,"201051344000646","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,314864.6,314864.6,20381,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644813,105888.00
02/04/2016 23:00,2,0.000,ALERT,212.38,300.57,60.007,1454644803,"274151322000052","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,596699.3,596699.3,9514,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644814,105889.00
02/04/2016 23:00,2,0.000,ALERT,212.38,301.17,59.991,1454644803,"201051344000585","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,319794.9,319794.9,20374,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644816,105890.00
02/04/2016 23:00,2,0.000,ALERT,212.16,301.17,59.986,1454644803,"201051344001230","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,318962.2,318962.2,20233,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644818,105891.00
02/04/2016 23:00,2,0.000,ALERT,212.61,301.47,59.991,1454644803,"201051344000582","219011344069620",0.00,-3.50,0,299.37,302.68,0.0,0.0,0.000,312825.1,312825.1,20350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644820,105892.00
02/04/2016 23:00,2,0.000,ALERT,211.93,300.57,59.986,1454644803,"201051344000955","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,322639.0,322639.0,20339,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644822,105893.00
02/04/2016 23:00,2,0.000,ALERT,212.61,299.67,59.981,1454644803,"274151322000094","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,480027.2,480027.2,9770,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644824,105894.00
02/04/2016 23:00,2,0.000,ALERT,213.29,303.58,59.986,1454644803,"201051344000579","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,323655.5,323655.5,15769,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644825,105895.00
02/04/2016 23:00,2,0.000,ALERT,212.16,301.17,59.986,1454644803,"201051344000890","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,320470.0,320470.0,20299,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644827,105896.00
02/04/2016 23:00,2,0.000,ALERT,212.16,300.57,59.981,1454644803,"201051344000438","219011344069620",0.00,-3.00,0,298.77,302.07,0.0,0.0,0.000,322434.5,322434.5,20352,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454644829,105897.00
02/04/2016 23:00,2,0.000,ALERT,212.61,300.27,59.991,1454644803,"201051344000417","219011344069620",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,316319.1,316319.1,20459,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644831,105898.00
02/04/2016 23:00,2,0.000,ALERT,212.61,300.87,59.965,1454644803,"274151322000083","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,591004.1,591004.1,9506,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644833,105899.00
02/04/2016 23:00,2,0.000,ALERT,213.06,299.97,60.012,1454644803,"274151322000076","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,628209.6,628209.6,9552,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644835,105900.00
02/04/2016 23:00,2,0.000,ALERT,213.29,303.58,59.986,1454644803,"201051344000868","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,308680.6,308680.6,15551,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644836,105901.00
02/04/2016 23:00,2,0.000,ALERT,212.61,301.47,59.970,1454644803,"274151322000095","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,621525.7,621525.7,9393,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644838,105902.00
02/04/2016 23:00,2,0.000,ALERT,213.06,302.68,59.986,1454644803,"201051344000988","219011344069620",0.00,-2.50,0,296.66,303.58,0.0,0.0,0.000,307745.0,307745.0,15798,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454644840,105903.00
02/04/2016 23:00,2,0.000,ALERT,211.93,299.67,59.991,1454644803,"201051344001025","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,320313.1,320313.1,20354,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644842,105904.00
02/04/2016 23:00,2,0.000,ALERT,213.29,302.98,59.981,1454644803,"201051344000458","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,317968.3,317968.3,15766,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644844,105905.00
02/04/2016 23:00,2,0.000,ALERT,213.96,302.98,60.034,1454644803,"201051344000853","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,316237.8,316237.8,15469,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644845,105906.00
02/04/2016 23:00,2,0.000,ALERT,212.61,300.87,59.996,1454644803,"201051344000685","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,322303.9,322303.9,20242,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644847,105907.00
02/04/2016 23:00,2,0.000,ALERT,212.38,300.27,59.975,1454644803,"201051344000917","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,320036.3,320036.3,20216,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644849,105908.00
02/04/2016 23:00,2,0.000,ALERT,212.61,300.87,59.991,1454644803,"201051344001145","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,324038.3,324038.3,20163,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644851,105909.00
02/04/2016 23:00,2,0.000,ALERT,212.38,299.97,59.996,1454644803,"201051344000651","219011344069620",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,316669.5,316669.5,20387,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644853,105910.00
02/04/2016 23:00,2,0.000,ALERT,212.38,300.57,59.996,1454644803,"274151322000088","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,573952.0,573952.0,9282,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644854,105911.00
02/04/2016 23:00,2,0.000,ALERT,213.29,299.67,59.996,1454644803,"274151322000068","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,480163.5,480163.5,9933,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644856,105912.00
02/04/2016 23:00,2,0.000,ALERT,211.93,300.27,59.981,1454644803,"201051344001135","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,313103.5,313103.5,20380,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644858,105913.00
02/04/2016 23:00,2,0.000,ALERT,212.83,303.28,59.996,1454644803,"201051344000594","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,319159.1,319159.1,15785,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644860,105914.00
02/04/2016 23:00,2,0.000,ALERT,212.38,300.57,59.996,1454644803,"201051344001203","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,319538.9,319538.9,20352,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644862,105915.00
02/04/2016 23:00,2,0.000,ALERT,212.38,300.57,60.023,1454644803,"274151322000054","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,586523.5,586523.5,9295,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644864,105916.00
02/04/2016 23:00,2,0.000,ALERT,213.29,302.07,59.970,1454644803,"201051344000867","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,308147.2,308147.2,15777,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454644865,105917.00
02/04/2016 23:00,2,0.000,ALERT,212.16,300.57,59.986,1454644803,"201051344001093","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,318312.4,318312.4,20269,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454644867,105918.00
02/04/2016 23:00,2,0.000,ALERT,213.06,302.68,59.986,1454644803,"201051344000900","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,323378.3,323378.3,15401,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644869,105919.00
02/04/2016 23:00,2,0.000,ALERT,213.51,302.07,59.986,1454644803,"201051344000648","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,316467.6,316467.6,15549,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644871,105920.00
02/04/2016 23:00,2,0.000,ALERT,213.29,303.28,59.986,1454644803,"201051344000569","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,324918.8,324918.8,15355,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644873,105921.00
02/04/2016 23:00,2,0.000,ALERT,213.29,302.98,59.981,1454644803,"201051344000983","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,317952.0,317952.0,15653,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644874,105922.00
02/04/2016 23:00,2,0.000,ALERT,213.29,302.68,59.959,1454644803,"201051344001158","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,312991.3,312991.3,15805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644876,105923.00
