ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2016 23:00,2,0.000,ALERT,213.74,303.28,59.981,1454644803,"201051344000576","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,317937.1,317937.1,15426,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644878,105924.00
02/04/2016 23:00,2,0.000,ALERT,212.61,298.77,59.986,1454644803,"274151322000087","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,561559.8,561559.8,9328,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454644880,105925.00
02/04/2016 23:15,2,0.000,ALERT,213.74,302.68,60.023,1454645703,"201051344000645","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,317194.2,317194.2,15515,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645705,105926.00
02/04/2016 23:15,2,0.000,ALERT,212.61,299.97,60.002,1454645703,"274151322000085","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,589157.4,589157.4,9320,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645707,105927.00
02/04/2016 23:15,2,0.000,ALERT,213.74,302.37,59.991,1454645703,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,308950.2,308950.2,15806,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645709,105928.00
02/04/2016 23:15,2,0.000,ALERT,213.51,302.37,59.996,1454645703,"201051344000469","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,310342.1,310342.1,15783,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645710,105929.00
02/04/2016 23:15,2,0.000,ALERT,211.93,300.87,59.965,1454645703,"201051344000646","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,314864.6,314864.6,20383,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454645712,105930.00
02/04/2016 23:15,2,0.000,ALERT,212.38,301.17,59.991,1454645703,"274151322000052","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,596699.3,596699.3,9516,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645714,105931.00
02/04/2016 23:15,2,0.000,ALERT,212.16,301.17,59.986,1454645703,"201051344000585","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,319794.9,319794.9,20376,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454645716,105932.00
02/04/2016 23:15,2,0.000,ALERT,211.93,300.87,59.975,1454645703,"201051344001230","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,318962.2,318962.2,20235,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454645718,105933.00
02/04/2016 23:15,2,0.000,ALERT,212.61,301.77,59.986,1454645703,"201051344000582","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,312825.1,312825.1,20352,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645719,105934.00
02/04/2016 23:15,2,0.000,ALERT,211.70,300.57,59.991,1454645703,"201051344000955","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,322639.0,322639.0,20341,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454645721,105935.00
02/04/2016 23:15,2,0.000,ALERT,212.38,299.37,59.954,1454645703,"274151322000094","219011344069620",0.00,-3.00,0,298.17,301.47,0.0,0.0,0.000,480027.2,480027.2,9772,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645723,105936.00
02/04/2016 23:15,2,0.000,ALERT,213.29,303.28,59.986,1454645703,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,323655.5,323655.5,15771,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454645725,105937.00
02/04/2016 23:15,2,0.000,ALERT,211.93,301.17,59.986,1454645703,"201051344000890","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,320470.0,320470.0,20301,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645726,105938.00
02/04/2016 23:15,2,0.000,ALERT,212.16,300.57,59.944,1454645703,"201051344000438","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,322434.5,322434.5,20354,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645728,105939.00
02/04/2016 23:15,2,0.000,ALERT,212.38,300.27,59.986,1454645703,"201051344000417","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,316319.1,316319.1,20461,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645730,105940.00
02/04/2016 23:15,2,0.000,ALERT,212.61,300.87,59.949,1454645703,"274151322000083","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,591004.1,591004.1,9508,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645732,105941.00
02/04/2016 23:15,2,0.000,ALERT,213.06,299.67,59.981,1454645703,"274151322000076","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,628209.6,628209.6,9554,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645734,105942.00
02/04/2016 23:15,2,0.000,ALERT,213.29,302.98,59.981,1454645703,"201051344000868","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,308680.6,308680.6,15553,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454645736,105943.00
02/04/2016 23:15,2,0.000,ALERT,212.61,300.87,59.996,1454645703,"274151322000095","219011344069620",0.00,-3.50,0,299.97,302.98,0.0,0.0,0.000,621525.7,621525.7,9395,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645737,105944.00
02/04/2016 23:15,2,0.000,ALERT,213.06,302.37,59.991,1454645703,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,307745.0,307745.0,15800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454645739,105945.00
02/04/2016 23:15,2,0.000,ALERT,212.16,300.27,59.981,1454645703,"201051344001025","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,320313.1,320313.1,20356,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645741,105946.00
02/04/2016 23:15,2,0.000,ALERT,213.06,302.68,59.975,1454645703,"201051344000458","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,317968.3,317968.3,15768,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454645743,105947.00
02/04/2016 23:15,2,0.000,ALERT,213.74,302.37,59.938,1454645703,"201051344000853","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,316237.8,316237.8,15471,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645745,105948.00
02/04/2016 23:15,2,0.000,ALERT,212.38,300.57,59.975,1454645703,"201051344000685","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,322303.9,322303.9,20244,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645747,105949.00
02/04/2016 23:15,2,0.000,ALERT,212.38,300.27,59.959,1454645703,"201051344000917","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,320036.3,320036.3,20218,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645749,105950.00
02/04/2016 23:15,2,0.000,ALERT,212.38,300.87,59.970,1454645703,"201051344001145","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,324038.3,324038.3,20165,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645750,105951.00
02/04/2016 23:15,2,0.000,ALERT,212.16,300.27,59.965,1454645703,"201051344000651","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,316669.5,316669.5,20389,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645752,105952.00
02/04/2016 23:15,2,0.000,ALERT,212.16,299.97,59.970,1454645703,"274151322000088","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,573952.0,573952.0,9284,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645754,105953.00
02/04/2016 23:15,2,0.000,ALERT,213.06,299.37,59.922,1454645703,"274151322000068","219011344069620",0.00,-1.50,0,298.17,301.17,0.0,0.0,0.000,480163.5,480163.5,9935,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645756,105954.00
02/04/2016 23:15,2,0.000,ALERT,211.70,300.87,59.965,1454645703,"201051344001135","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,313103.5,313103.5,20382,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454645758,105955.00
02/04/2016 23:15,2,0.000,ALERT,213.06,303.28,59.991,1454645703,"201051344000594","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,319159.1,319159.1,15787,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454645759,105956.00
02/04/2016 23:15,2,0.000,ALERT,212.16,300.57,59.965,1454645703,"201051344001203","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,319538.9,319538.9,20354,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645761,105957.00
02/04/2016 23:15,2,0.000,ALERT,212.38,300.57,59.917,1454645703,"274151322000054","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,586523.5,586523.5,9297,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645763,105958.00
02/04/2016 23:15,2,0.000,ALERT,213.51,302.07,59.991,1454645703,"201051344000867","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,308147.2,308147.2,15779,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454645765,105959.00
02/04/2016 23:15,2,0.000,ALERT,212.16,300.57,59.965,1454645703,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,318312.4,318312.4,20271,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645767,105960.00
02/04/2016 23:15,2,0.000,ALERT,213.06,302.37,59.965,1454645703,"201051344000900","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,323378.3,323378.3,15403,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645769,105961.00
02/04/2016 23:15,2,0.000,ALERT,213.51,302.07,59.959,1454645703,"201051344000648","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,316467.6,316467.6,15551,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645770,105962.00
02/04/2016 23:15,2,0.000,ALERT,213.06,302.98,59.959,1454645703,"201051344000569","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,324918.8,324918.8,15357,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645772,105963.00
02/04/2016 23:15,2,0.000,ALERT,213.29,302.37,59.959,1454645703,"201051344000983","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,317952.0,317952.0,15655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645774,105964.00
02/04/2016 23:15,2,0.000,ALERT,213.29,302.37,59.981,1454645703,"201051344001158","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,312991.3,312991.3,15807,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645776,105965.00
02/04/2016 23:15,2,0.000,ALERT,213.74,302.98,59.965,1454645703,"201051344000576","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,317937.1,317937.1,15428,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454645778,105966.00
02/04/2016 23:15,2,0.000,ALERT,212.38,298.47,59.933,1454645703,"274151322000087","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,561559.8,561559.8,9330,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454645779,105967.00
02/04/2016 23:30,2,0.000,ALERT,213.74,302.68,59.996,1454646604,"201051344000645","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,317194.2,317194.2,15517,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646606,105968.00
02/04/2016 23:30,2,0.000,ALERT,212.61,300.27,59.981,1454646604,"274151322000085","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,589157.4,589157.4,9322,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646608,105969.00
02/04/2016 23:30,2,0.000,ALERT,213.96,302.68,59.991,1454646604,"201051344000633","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,308950.2,308950.2,15808,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454646610,105970.00
02/04/2016 23:30,2,0.000,ALERT,213.29,302.68,59.991,1454646604,"201051344000469","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,310342.1,310342.1,15785,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646612,105971.00
02/04/2016 23:30,2,0.000,ALERT,212.38,301.77,59.991,1454646604,"201051344000646","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,314864.6,314864.6,20385,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646614,105972.00
02/04/2016 23:30,2,0.000,ALERT,212.38,299.97,60.028,1454646604,"274151322000052","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,596699.3,596699.3,9518,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646616,105973.00
02/04/2016 23:30,2,0.000,ALERT,212.61,301.77,60.002,1454646604,"201051344000585","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,319794.9,319794.9,20378,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646617,105974.00
02/04/2016 23:30,2,0.000,ALERT,212.61,301.77,59.996,1454646604,"201051344001230","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,318962.2,318962.2,20237,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646619,105975.00
02/04/2016 23:30,2,0.000,ALERT,213.29,302.68,60.007,1454646604,"201051344000582","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,312825.1,312825.1,20354,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646621,105976.00
02/04/2016 23:30,2,0.000,ALERT,212.16,301.47,59.991,1454646604,"201051344000955","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,322639.0,322639.0,20343,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646623,105977.00
02/04/2016 23:30,2,0.000,ALERT,212.61,299.67,59.996,1454646604,"274151322000094","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,480027.2,480027.2,9774,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646625,105978.00
02/04/2016 23:30,2,0.000,ALERT,213.29,303.28,60.018,1454646604,"201051344000579","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,323655.5,323655.5,15773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646626,105979.00
02/04/2016 23:30,2,0.000,ALERT,212.38,302.07,59.986,1454646604,"201051344000890","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,320470.0,320470.0,20303,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646628,105980.00
02/04/2016 23:30,2,0.000,ALERT,212.61,301.17,60.012,1454646604,"201051344000438","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,322434.5,322434.5,20356,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454646630,105981.00
02/04/2016 23:30,2,0.000,ALERT,212.83,301.17,60.012,1454646604,"201051344000417","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,316319.1,316319.1,20463,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454646632,105982.00
02/04/2016 23:30,2,0.000,ALERT,212.83,301.47,59.996,1454646604,"274151322000083","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,591004.1,591004.1,9510,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646633,105983.00
02/04/2016 23:30,2,0.000,ALERT,213.29,300.57,59.996,1454646604,"274151322000076","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,628209.6,628209.6,9556,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646635,105984.00
02/04/2016 23:30,2,0.000,ALERT,213.51,303.88,60.012,1454646604,"201051344000868","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,308680.6,308680.6,15555,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454646637,105985.00
02/04/2016 23:30,2,0.000,ALERT,212.61,302.07,60.007,1454646604,"274151322000095","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,621525.7,621525.7,9397,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646639,105986.00
02/04/2016 23:30,2,0.000,ALERT,213.29,302.98,60.012,1454646604,"201051344000988","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,307745.0,307745.0,15802,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646641,105987.00
02/04/2016 23:30,2,0.000,ALERT,212.38,300.87,60.002,1454646604,"201051344001025","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,320313.1,320313.1,20358,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646642,105988.00
02/04/2016 23:30,2,0.000,ALERT,213.29,303.28,60.034,1454646604,"201051344000458","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,317968.3,317968.3,15770,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646644,105989.00
02/04/2016 23:30,2,0.000,ALERT,213.96,302.98,60.007,1454646604,"201051344000853","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,316237.8,316237.8,15473,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646646,105990.00
02/04/2016 23:30,2,0.000,ALERT,212.83,301.47,60.044,1454646604,"201051344000685","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,322303.9,322303.9,20246,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454646648,105991.00
02/04/2016 23:30,2,0.000,ALERT,212.61,300.87,60.007,1454646604,"201051344000917","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,320036.3,320036.3,20220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646650,105992.00
02/04/2016 23:30,2,0.000,ALERT,212.83,301.77,59.975,1454646604,"201051344001145","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,324038.3,324038.3,20167,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646651,105993.00
02/04/2016 23:30,2,0.000,ALERT,212.61,300.87,60.012,1454646604,"201051344000651","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,316669.5,316669.5,20391,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454646653,105994.00
02/04/2016 23:30,2,0.000,ALERT,212.38,300.57,60.034,1454646604,"274151322000088","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,573952.0,573952.0,9286,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646655,105995.00
02/04/2016 23:30,2,0.000,ALERT,213.51,300.27,59.991,1454646604,"274151322000068","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,480163.5,480163.5,9937,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454646657,105996.00
02/04/2016 23:30,2,0.000,ALERT,212.16,301.77,60.002,1454646604,"201051344001135","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,313103.5,313103.5,20384,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454646659,105997.00
02/04/2016 23:30,2,0.000,ALERT,213.06,303.58,60.007,1454646604,"201051344000594","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,319159.1,319159.1,15789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646660,105998.00
02/04/2016 23:30,2,0.000,ALERT,212.61,301.47,60.002,1454646604,"201051344001203","219011344069620",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,319538.9,319538.9,20356,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646662,105999.00
02/04/2016 23:30,2,0.000,ALERT,212.61,300.87,60.002,1454646604,"274151322000054","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,586523.5,586523.5,9299,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646664,106000.00
02/04/2016 23:30,2,0.000,ALERT,213.74,302.37,60.007,1454646604,"201051344000867","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,308147.2,308147.2,15781,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454646666,106001.00
02/04/2016 23:30,2,0.000,ALERT,212.38,301.47,60.007,1454646604,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,318312.4,318312.4,20273,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646668,106002.00
02/04/2016 23:30,2,0.000,ALERT,213.29,302.98,60.007,1454646604,"201051344000900","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,323378.3,323378.3,15405,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646669,106003.00
02/04/2016 23:30,2,0.000,ALERT,213.51,302.07,60.007,1454646604,"201051344000648","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,316467.6,316467.6,15553,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646671,106004.00
02/04/2016 23:30,2,0.000,ALERT,213.51,303.58,60.012,1454646604,"201051344000569","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,324918.8,324918.8,15359,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646673,106005.00
02/04/2016 23:30,2,0.000,ALERT,213.29,302.98,60.034,1454646604,"201051344000983","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,317952.0,317952.0,15657,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454646675,106006.00
02/04/2016 23:30,2,0.000,ALERT,213.51,302.68,59.986,1454646604,"201051344001158","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,312991.3,312991.3,15809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646677,106007.00
02/04/2016 23:30,2,0.000,ALERT,213.96,303.58,60.007,1454646604,"201051344000576","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,317937.1,317937.1,15430,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646678,106008.00
02/04/2016 23:30,2,0.000,ALERT,212.83,299.97,59.996,1454646604,"274151322000087","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,561559.8,561559.8,9332,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454646681,106009.00
02/04/2016 23:45,2,0.000,ALERT,213.96,302.98,59.959,1454647503,"201051344000645","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,317194.2,317194.2,15519,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647505,106010.00
02/04/2016 23:45,2,0.000,ALERT,212.83,300.57,60.002,1454647503,"274151322000085","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,589157.4,589157.4,9324,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647507,106011.00
02/04/2016 23:45,2,0.000,ALERT,213.96,302.37,59.965,1454647503,"201051344000633","219011344069620",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,308950.2,308950.2,15810,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647509,106012.00
02/04/2016 23:45,2,0.000,ALERT,213.51,302.68,59.965,1454647503,"201051344000469","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,310342.1,310342.1,15787,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647511,106013.00
02/04/2016 23:45,2,0.000,ALERT,212.38,301.17,59.970,1454647503,"201051344000646","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,314864.6,314864.6,20387,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647513,106014.00
02/04/2016 23:45,2,0.000,ALERT,212.61,300.57,59.991,1454647503,"274151322000052","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,596699.3,596699.3,9520,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647514,106015.00
02/04/2016 23:45,2,0.000,ALERT,212.83,301.77,59.933,1454647503,"201051344000585","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,319794.9,319794.9,20380,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647516,106016.00
02/04/2016 23:45,2,0.000,ALERT,212.61,301.77,60.002,1454647503,"201051344001230","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,318962.2,318962.2,20239,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647518,106017.00
02/04/2016 23:45,2,0.000,ALERT,213.29,302.37,59.928,1454647503,"201051344000582","219011344069620",0.00,-3.50,0,300.57,303.88,0.0,0.0,0.000,312825.1,312825.1,20356,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647520,106018.00
02/04/2016 23:45,2,0.000,ALERT,212.38,301.77,59.959,1454647503,"201051344000955","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,322639.0,322639.0,20345,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647522,106019.00
02/04/2016 23:45,2,0.000,ALERT,212.61,300.27,59.917,1454647503,"274151322000094","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,480027.2,480027.2,9776,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647523,106020.00
02/04/2016 23:45,2,0.000,ALERT,213.29,303.28,59.970,1454647503,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,323655.5,323655.5,15775,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647525,106021.00
02/04/2016 23:45,2,0.000,ALERT,212.61,301.77,59.970,1454647503,"201051344000890","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,320470.0,320470.0,20305,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647527,106022.00
02/04/2016 23:45,2,0.000,ALERT,212.83,301.77,59.965,1454647503,"201051344000438","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,322434.5,322434.5,20358,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647529,106023.00
02/04/2016 23:45,2,0.000,ALERT,213.06,301.17,60.007,1454647503,"201051344000417","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,316319.1,316319.1,20465,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647531,106024.00
02/04/2016 23:45,2,0.000,ALERT,212.83,301.47,59.965,1454647503,"274151322000083","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,591004.1,591004.1,9512,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647533,106025.00
02/04/2016 23:45,2,0.000,ALERT,213.51,300.87,59.965,1454647503,"274151322000076","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,628209.6,628209.6,9558,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647535,106026.00
02/04/2016 23:45,2,0.000,ALERT,213.29,303.28,59.933,1454647503,"201051344000868","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,308680.6,308680.6,15557,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454647537,106027.00
02/04/2016 23:45,2,0.000,ALERT,213.06,302.37,59.965,1454647503,"274151322000095","219011344069620",0.00,-3.00,0,300.57,303.58,0.0,0.0,0.000,621525.7,621525.7,9399,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454647538,106028.00
02/04/2016 23:45,2,0.000,ALERT,213.29,302.68,59.954,1454647503,"201051344000988","219011344069620",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,307745.0,307745.0,15804,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454647540,106029.00
02/04/2016 23:45,2,0.000,ALERT,212.38,300.57,59.965,1454647503,"201051344001025","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,320313.1,320313.1,20360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647542,106030.00
02/04/2016 23:45,2,0.000,ALERT,213.29,302.98,59.981,1454647503,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,317968.3,317968.3,15772,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647544,106031.00
02/04/2016 23:45,2,0.000,ALERT,213.96,302.98,60.023,1454647503,"201051344000853","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,316237.8,316237.8,15475,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454647546,106032.00
02/04/2016 23:45,2,0.000,ALERT,213.06,301.47,60.018,1454647503,"201051344000685","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,322303.9,322303.9,20248,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647547,106033.00
02/04/2016 23:45,2,0.000,ALERT,212.83,300.87,59.975,1454647503,"201051344000917","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,320036.3,320036.3,20222,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647549,106034.00
02/04/2016 23:45,2,0.000,ALERT,213.06,301.77,59.981,1454647503,"201051344001145","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,324038.3,324038.3,20169,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647551,106035.00
02/04/2016 23:45,2,0.000,ALERT,212.83,300.87,59.970,1454647503,"201051344000651","219011344069620",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,316669.5,316669.5,20393,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454647553,106036.00
02/04/2016 23:45,2,0.000,ALERT,212.61,300.57,59.970,1454647503,"274151322000088","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,573952.0,573952.0,9288,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647555,106037.00
02/04/2016 23:45,2,0.000,ALERT,213.74,300.57,59.970,1454647503,"274151322000068","219011344069620",0.00,-1.50,0,298.77,301.77,0.0,0.0,0.000,480163.5,480163.5,9939,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647556,106038.00
02/04/2016 23:45,2,0.000,ALERT,212.38,301.47,59.975,1454647503,"201051344001135","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,313103.5,313103.5,20386,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647558,106039.00
02/04/2016 23:45,2,0.000,ALERT,213.29,303.58,60.012,1454647503,"201051344000594","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,319159.1,319159.1,15791,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647560,106040.00
02/04/2016 23:45,2,0.000,ALERT,212.83,301.17,59.981,1454647503,"201051344001203","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,319538.9,319538.9,20358,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647562,106041.00
02/04/2016 23:45,2,0.000,ALERT,212.83,301.47,60.018,1454647503,"274151322000054","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,586523.5,586523.5,9301,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647563,106042.00
02/04/2016 23:45,2,0.000,ALERT,213.96,302.68,59.975,1454647503,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,308147.2,308147.2,15783,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647565,106043.00
02/04/2016 23:45,2,0.000,ALERT,212.83,301.47,59.981,1454647503,"201051344001093","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,318312.4,318312.4,20275,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454647567,106044.00
02/04/2016 23:45,2,0.000,ALERT,213.51,303.28,59.991,1454647503,"201051344000900","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,323378.3,323378.3,15407,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647569,106045.00
02/04/2016 23:45,2,0.000,ALERT,213.74,302.37,59.975,1454647503,"201051344000648","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,316467.6,316467.6,15555,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647571,106046.00
02/04/2016 23:45,2,0.000,ALERT,213.74,303.88,59.996,1454647503,"201051344000569","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,324918.8,324918.8,15361,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647572,106047.00
02/04/2016 23:45,2,0.000,ALERT,213.29,303.28,59.996,1454647503,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,317952.0,317952.0,15659,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454647574,106048.00
02/04/2016 23:45,2,0.000,ALERT,213.51,302.98,60.023,1454647503,"201051344001158","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,312991.3,312991.3,15811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647576,106049.00
02/04/2016 23:45,2,0.000,ALERT,213.96,303.58,59.991,1454647503,"201051344000576","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,317937.1,317937.1,15432,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647578,106050.00
02/04/2016 23:45,2,0.000,ALERT,212.83,299.97,59.991,1454647503,"274151322000087","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,561559.8,561559.8,9334,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454647580,106051.00
